ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 00:00,2,0.000,ALERT,212.83,295.76,60.028,1413777604,"274151322000083","019011112586793",0.00,11.00,0,293.66,299.07,0.0,0.0,0.000,283493.0,283493.0,1452,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413777639,211819.00
10/20/2014 00:00,2,0.000,ALERT,213.51,295.46,60.033,1413777604,"274151322000076","019011112586793",0.00,11.00,0,293.06,299.07,0.0,0.0,0.000,297390.5,297390.5,1451,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413777641,211820.00
10/20/2014 00:00,2,0.000,ALERT,212.83,295.16,59.990,1413777604,"274151322000094","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,215953.0,215953.0,1493,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413777643,211821.00
10/20/2014 00:00,2,0.000,ALERT,212.61,296.36,60.054,1413777604,"274151322000052","019011112586793",0.00,11.30,0,293.06,299.07,0.0,0.0,0.000,284930.6,284930.6,1450,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413777645,211822.00
10/20/2014 00:00,2,0.000,ALERT,213.06,295.46,60.038,1413777604,"274151322000085","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,284224.8,284224.8,1450,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413777646,211823.00
10/20/2014 00:00,2,0.000,ALERT,212.83,295.16,60.033,1413777604,"274151322000087","019011112586793",0.00,12.30,0,292.46,298.17,0.0,0.0,0.000,269929.6,269929.6,1452,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413777648,211824.00
10/20/2014 00:00,2,0.000,ALERT,212.38,295.46,59.996,1413777604,"274151322000088","019011112586793",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,276111.3,276111.3,1453,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413777650,211825.00
10/20/2014 00:00,2,0.000,ALERT,213.06,296.96,60.038,1413777604,"274151322000095","019011112586793",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,294771.4,294771.4,1453,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413777652,211826.00
10/20/2014 00:00,2,0.000,ALERT,213.51,295.16,60.022,1413777604,"274151322000068","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,214419.5,214419.5,1485,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413777654,211827.00
10/20/2014 00:00,2,0.000,ALERT,212.61,296.36,60.033,1413777604,"274151322000054","019011112586793",0.00,11.70,0,293.06,299.07,0.0,0.0,0.000,281539.7,281539.7,1454,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413777656,211828.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211829.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211830.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211831.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211832.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211833.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211834.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211835.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211836.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211837.00
10/20/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413777604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413778474,211838.00
10/20/2014 00:15,2,0.000,ALERT,212.83,296.36,60.012,1413778504,"274151322000083","019011112586793",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,283493.0,283493.0,1454,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778539,211839.00
10/20/2014 00:15,2,0.000,ALERT,213.29,295.46,60.017,1413778504,"274151322000076","019011112586793",0.00,11.00,0,293.36,298.17,0.0,0.0,0.000,297390.5,297390.5,1453,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413778541,211840.00
10/20/2014 00:15,2,0.000,ALERT,213.06,295.16,60.006,1413778504,"274151322000094","019011112586793",0.00,10.70,0,293.06,297.26,0.0,0.0,0.000,215953.0,215953.0,1495,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778543,211841.00
10/20/2014 00:15,2,0.000,ALERT,212.61,296.36,60.017,1413778504,"274151322000052","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,284930.6,284930.6,1452,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778545,211842.00
10/20/2014 00:15,2,0.000,ALERT,212.83,295.46,60.017,1413778504,"274151322000085","019011112586793",0.00,11.30,0,293.66,297.57,0.0,0.0,0.000,284224.8,284224.8,1452,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778546,211843.00
10/20/2014 00:15,2,0.000,ALERT,212.83,295.46,60.033,1413778504,"274151322000087","019011112586793",0.00,12.30,0,292.76,297.26,0.0,0.0,0.000,269929.6,269929.6,1454,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778548,211844.00
10/20/2014 00:15,2,0.000,ALERT,212.61,295.76,60.012,1413778504,"274151322000088","019011112586793",0.00,11.30,0,293.36,297.57,0.0,0.0,0.000,276111.3,276111.3,1455,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413778550,211845.00
10/20/2014 00:15,2,0.000,ALERT,212.83,296.66,60.012,1413778504,"274151322000095","019011112586793",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,294771.4,294771.4,1455,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778552,211846.00
10/20/2014 00:15,2,0.000,ALERT,213.51,295.16,60.012,1413778504,"274151322000068","019011112586793",0.00,11.70,0,293.06,296.66,0.0,0.0,0.000,214419.5,214419.5,1487,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778554,211847.00
10/20/2014 00:15,2,0.000,ALERT,212.61,296.06,60.022,1413778504,"274151322000054","019011112586793",0.00,11.70,0,293.36,298.17,0.0,0.0,0.000,281539.7,281539.7,1456,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413778556,211848.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211849.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211850.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211851.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211852.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211853.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211854.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211855.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211856.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211857.00
10/20/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413778504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413779373,211858.00
10/20/2014 00:30,2,0.000,ALERT,214.19,299.37,60.012,1413779404,"274151322000083","019011112586793",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,283493.0,283493.0,1456,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779439,211859.00
10/20/2014 00:30,2,0.000,ALERT,214.64,298.47,60.017,1413779404,"274151322000076","019011112586793",0.00,11.00,0,294.86,300.27,0.0,0.0,0.000,297390.5,297390.5,1455,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779441,211860.00
10/20/2014 00:30,2,0.000,ALERT,214.19,297.87,60.017,1413779404,"274151322000094","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,215953.0,215953.0,1497,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779443,211861.00
10/20/2014 00:30,2,0.000,ALERT,213.96,299.37,60.017,1413779404,"274151322000052","019011112586793",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,284930.6,284930.6,1454,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779445,211862.00
10/20/2014 00:30,2,0.000,ALERT,214.19,298.47,60.012,1413779404,"274151322000085","019011112586793",0.00,11.30,0,294.86,299.97,0.0,0.0,0.000,284224.8,284224.8,1454,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413779446,211863.00
10/20/2014 00:30,2,0.000,ALERT,214.19,298.47,60.006,1413779404,"274151322000087","019011112586793",0.00,12.30,0,293.96,299.37,0.0,0.0,0.000,269929.6,269929.6,1456,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779448,211864.00
10/20/2014 00:30,2,0.000,ALERT,213.74,298.77,60.017,1413779404,"274151322000088","019011112586793",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,276111.3,276111.3,1457,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779450,211865.00
10/20/2014 00:30,2,0.000,ALERT,214.19,299.67,60.006,1413779404,"274151322000095","019011112586793",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,294771.4,294771.4,1457,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779452,211866.00
10/20/2014 00:30,2,0.000,ALERT,214.87,297.87,60.017,1413779404,"274151322000068","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,214419.5,214419.5,1489,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413779454,211867.00
10/20/2014 00:30,2,0.000,ALERT,213.96,299.07,60.022,1413779404,"274151322000054","019011112586793",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,281539.7,281539.7,1458,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413779456,211868.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211869.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211870.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211871.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211872.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211873.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211874.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211875.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211876.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211877.00
10/20/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413779404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413780274,211878.00
10/20/2014 00:45,2,0.000,ALERT,213.29,297.26,60.038,1413780303,"274151322000083","019011112586793",0.00,11.00,0,293.36,300.57,0.0,0.0,0.000,283493.0,283493.0,1458,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780338,211879.00
10/20/2014 00:45,2,0.000,ALERT,213.96,296.36,60.038,1413780303,"274151322000076","019011112586793",0.00,11.00,0,292.76,300.57,0.0,0.0,0.000,297390.5,297390.5,1457,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780340,211880.00
10/20/2014 00:45,2,0.000,ALERT,213.29,296.06,60.059,1413780303,"274151322000094","019011112586793",0.00,10.70,0,292.16,299.37,0.0,0.0,0.000,215953.0,215953.0,1499,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780342,211881.00
10/20/2014 00:45,2,0.000,ALERT,212.83,296.66,60.038,1413780303,"274151322000052","019011112586793",0.00,11.00,0,292.76,300.27,0.0,0.0,0.000,284930.6,284930.6,1456,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780344,211882.00
10/20/2014 00:45,2,0.000,ALERT,213.29,296.96,60.038,1413780303,"274151322000085","019011112586793",0.00,11.30,0,292.76,299.97,0.0,0.0,0.000,284224.8,284224.8,1456,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780346,211883.00
10/20/2014 00:45,2,0.000,ALERT,213.29,296.06,60.038,1413780303,"274151322000087","019011112586793",0.00,12.30,0,292.16,299.67,0.0,0.0,0.000,269929.6,269929.6,1458,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780348,211884.00
10/20/2014 00:45,2,0.000,ALERT,213.06,296.66,60.043,1413780303,"274151322000088","019011112586793",0.00,11.30,0,292.76,299.67,0.0,0.0,0.000,276111.3,276111.3,1459,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780350,211885.00
10/20/2014 00:45,2,0.000,ALERT,213.29,297.87,60.038,1413780303,"274151322000095","019011112586793",0.00,10.30,0,293.96,300.87,0.0,0.0,0.000,294771.4,294771.4,1459,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413780352,211886.00
10/20/2014 00:45,2,0.000,ALERT,213.96,296.06,60.038,1413780303,"274151322000068","019011112586793",0.00,11.70,0,292.46,299.07,0.0,0.0,0.000,214419.5,214419.5,1491,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413780354,211887.00
10/20/2014 00:45,2,0.000,ALERT,213.06,296.96,60.038,1413780303,"274151322000054","019011112586793",0.00,11.30,0,292.76,300.27,0.0,0.0,0.000,281539.7,281539.7,1460,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413780356,211888.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211889.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211890.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211891.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211892.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211893.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211894.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211895.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211896.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211897.00
10/20/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413780303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413781172,211898.00
10/20/2014 01:00,2,0.000,ALERT,213.29,297.87,60.038,1413781204,"274151322000083","019011112586793",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,283493.0,283493.0,1460,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781240,211899.00
10/20/2014 01:00,2,0.000,ALERT,213.96,297.87,60.038,1413781204,"274151322000076","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,297390.5,297390.5,1459,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413781242,211900.00
10/20/2014 01:00,2,0.000,ALERT,213.29,296.66,60.043,1413781204,"274151322000094","019011112586793",0.00,10.30,0,294.86,298.47,0.0,0.0,0.000,215953.0,215953.0,1501,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781243,211901.00
10/20/2014 01:00,2,0.000,ALERT,213.29,297.26,60.038,1413781204,"274151322000052","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,284930.6,284930.6,1458,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413781245,211902.00
10/20/2014 01:00,2,0.000,ALERT,213.29,297.26,60.033,1413781204,"274151322000085","019011112586793",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,284224.8,284224.8,1458,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781247,211903.00
10/20/2014 01:00,2,0.000,ALERT,213.29,296.66,60.038,1413781204,"274151322000087","019011112586793",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,269929.6,269929.6,1460,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781249,211904.00
10/20/2014 01:00,2,0.000,ALERT,212.83,297.26,60.038,1413781204,"274151322000088","019011112586793",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,276111.3,276111.3,1461,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413781251,211905.00
10/20/2014 01:00,2,0.000,ALERT,213.51,298.17,60.043,1413781204,"274151322000095","019011112586793",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,294771.4,294771.4,1461,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781253,211906.00
10/20/2014 01:00,2,0.000,ALERT,213.96,296.66,60.006,1413781204,"274151322000068","019011112586793",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,214419.5,214419.5,1493,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781255,211907.00
10/20/2014 01:00,2,0.000,ALERT,213.06,297.26,60.038,1413781204,"274151322000054","019011112586793",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,281539.7,281539.7,1462,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413781257,211908.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211909.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211910.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211911.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211912.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211913.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211914.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211915.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211916.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211917.00
10/20/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413781204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782075,211918.00
10/20/2014 01:15,2,0.000,ALERT,213.51,297.26,59.996,1413782103,"274151322000083","019011112586793",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,283493.0,283493.0,1462,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782138,211919.00
10/20/2014 01:15,2,0.000,ALERT,213.96,297.26,59.996,1413782103,"274151322000076","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,297390.5,297390.5,1461,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782140,211920.00
10/20/2014 01:15,2,0.000,ALERT,213.51,296.66,59.959,1413782103,"274151322000094","019011112586793",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,215953.0,215953.0,1503,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782142,211921.00
10/20/2014 01:15,2,0.000,ALERT,213.29,297.26,59.990,1413782103,"274151322000052","019011112586793",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,284930.6,284930.6,1460,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413782144,211922.00
10/20/2014 01:15,2,0.000,ALERT,213.29,296.96,59.996,1413782103,"274151322000085","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,284224.8,284224.8,1460,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782146,211923.00
10/20/2014 01:15,2,0.000,ALERT,213.51,296.06,59.990,1413782103,"274151322000087","019011112586793",0.00,12.30,0,294.56,298.77,0.0,0.0,0.000,269929.6,269929.6,1462,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782147,211924.00
10/20/2014 01:15,2,0.000,ALERT,213.06,296.66,59.980,1413782103,"274151322000088","019011112586793",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,276111.3,276111.3,1463,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782149,211925.00
10/20/2014 01:15,2,0.000,ALERT,213.29,298.17,59.990,1413782103,"274151322000095","019011112586793",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,294771.4,294771.4,1463,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413782151,211926.00
10/20/2014 01:15,2,0.000,ALERT,214.19,296.06,59.990,1413782103,"274151322000068","019011112586793",0.00,11.70,0,294.86,298.47,0.0,0.0,0.000,214419.5,214419.5,1495,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413782153,211927.00
10/20/2014 01:15,2,0.000,ALERT,213.29,297.26,59.990,1413782103,"274151322000054","019011112586793",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,281539.7,281539.7,1464,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413782155,211928.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211929.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211930.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211931.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211932.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211933.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211934.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211935.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211936.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211937.00
10/20/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413782103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413782973,211938.00
10/20/2014 01:30,2,0.000,ALERT,213.29,298.47,60.001,1413783004,"274151322000083","019011112586793",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,283493.0,283493.0,1464,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783039,211939.00
10/20/2014 01:30,2,0.000,ALERT,213.74,297.57,60.028,1413783004,"274151322000076","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,297390.5,297390.5,1463,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783041,211940.00
10/20/2014 01:30,2,0.000,ALERT,213.29,297.26,60.006,1413783004,"274151322000094","019011112586793",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,215953.0,215953.0,1505,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783043,211941.00
10/20/2014 01:30,2,0.000,ALERT,213.06,298.47,60.033,1413783004,"274151322000052","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,284930.6,284930.6,1462,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783045,211942.00
10/20/2014 01:30,2,0.000,ALERT,213.29,297.57,59.996,1413783004,"274151322000085","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,284224.8,284224.8,1462,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783047,211943.00
10/20/2014 01:30,2,0.000,ALERT,213.29,297.26,60.022,1413783004,"274151322000087","019011112586793",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,269929.6,269929.6,1464,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783049,211944.00
10/20/2014 01:30,2,0.000,ALERT,212.83,297.87,60.006,1413783004,"274151322000088","019011112586793",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,276111.3,276111.3,1465,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783051,211945.00
10/20/2014 01:30,2,0.000,ALERT,213.29,298.77,60.006,1413783004,"274151322000095","019011112586793",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,294771.4,294771.4,1465,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783053,211946.00
10/20/2014 01:30,2,0.000,ALERT,213.74,296.96,60.001,1413783004,"274151322000068","019011112586793",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,214419.5,214419.5,1497,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413783054,211947.00
10/20/2014 01:30,2,0.000,ALERT,213.06,298.17,60.001,1413783004,"274151322000054","019011112586793",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,281539.7,281539.7,1466,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413783056,211948.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211949.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211950.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211951.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211952.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211953.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211954.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211955.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211956.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211957.00
10/20/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413783004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413783875,211958.00
10/20/2014 01:45,2,0.000,ALERT,213.06,296.96,60.017,1413783904,"274151322000083","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,283493.0,283493.0,1466,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783940,211959.00
10/20/2014 01:45,2,0.000,ALERT,213.51,296.06,60.028,1413783904,"274151322000076","019011112586793",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,297390.5,297390.5,1465,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783941,211960.00
10/20/2014 01:45,2,0.000,ALERT,213.06,295.76,60.028,1413783904,"274151322000094","019011112586793",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,215953.0,215953.0,1507,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783943,211961.00
10/20/2014 01:45,2,0.000,ALERT,212.83,296.66,60.028,1413783904,"274151322000052","019011112586793",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,284930.6,284930.6,1464,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783945,211962.00
10/20/2014 01:45,2,0.000,ALERT,213.06,296.06,60.028,1413783904,"274151322000085","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,284224.8,284224.8,1464,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783947,211963.00
10/20/2014 01:45,2,0.000,ALERT,213.06,295.76,60.001,1413783904,"274151322000087","019011112586793",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,269929.6,269929.6,1466,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413783949,211964.00
10/20/2014 01:45,2,0.000,ALERT,212.61,296.36,60.022,1413783904,"274151322000088","019011112586793",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,276111.3,276111.3,1467,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783951,211965.00
10/20/2014 01:45,2,0.000,ALERT,213.06,297.26,60.022,1413783904,"274151322000095","019011112586793",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,294771.4,294771.4,1467,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783953,211966.00
10/20/2014 01:45,2,0.000,ALERT,213.74,295.46,60.028,1413783904,"274151322000068","019011112586793",0.00,11.30,0,294.86,298.47,0.0,0.0,0.000,214419.5,214419.5,1499,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783954,211967.00
10/20/2014 01:45,2,0.000,ALERT,212.83,296.36,60.028,1413783904,"274151322000054","019011112586793",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,281539.7,281539.7,1468,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413783956,211968.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211969.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211970.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211971.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211972.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211973.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211974.00
