ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211975.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211976.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211977.00
10/20/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413783904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784774,211978.00
10/20/2014 02:00,2,0.000,ALERT,213.51,298.47,60.001,1413784804,"274151322000083","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,283493.0,283493.0,1468,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784839,211979.00
10/20/2014 02:00,2,0.000,ALERT,213.96,297.26,60.006,1413784804,"274151322000076","019011112586793",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,297390.5,297390.5,1467,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784841,211980.00
10/20/2014 02:00,2,0.000,ALERT,213.51,297.26,60.006,1413784804,"274151322000094","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,215953.0,215953.0,1509,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784843,211981.00
10/20/2014 02:00,2,0.000,ALERT,213.29,298.47,60.006,1413784804,"274151322000052","019011112586793",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,284930.6,284930.6,1466,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784844,211982.00
10/20/2014 02:00,2,0.000,ALERT,213.51,297.57,60.006,1413784804,"274151322000085","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,284224.8,284224.8,1466,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784846,211983.00
10/20/2014 02:00,2,0.000,ALERT,213.51,297.26,60.006,1413784804,"274151322000087","019011112586793",0.00,12.30,0,294.26,298.77,0.0,0.0,0.000,269929.6,269929.6,1468,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784848,211984.00
10/20/2014 02:00,2,0.000,ALERT,213.06,297.57,60.006,1413784804,"274151322000088","019011112586793",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,276111.3,276111.3,1469,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413784850,211985.00
10/20/2014 02:00,2,0.000,ALERT,213.51,298.77,60.006,1413784804,"274151322000095","019011112586793",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,294771.4,294771.4,1469,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413784852,211986.00
10/20/2014 02:00,2,0.000,ALERT,213.96,296.66,60.012,1413784804,"274151322000068","019011112586793",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,214419.5,214419.5,1501,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413784854,211987.00
10/20/2014 02:00,2,0.000,ACTIVE_NO_POWER,213.06,297.87,60.006,1413784804,"274151322000054","019011112586793",0.00,11.30,0,294.86,299.67,0.0,0.0,0.000,281539.7,281539.7,1470,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413784856,211988.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211989.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211990.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211991.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211992.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211993.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211994.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211995.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211996.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211997.00
10/20/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413784804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413785674,211998.00
10/20/2014 02:15,2,0.000,ALERT,213.51,297.57,59.996,1413785703,"274151322000083","019011112586793",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,283493.0,283493.0,1470,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785738,211999.00
10/20/2014 02:15,2,0.000,ALERT,213.96,297.26,60.001,1413785703,"274151322000076","019011112586793",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,297390.5,297390.5,1469,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413785740,212000.00
10/20/2014 02:15,2,0.000,ALERT,213.29,296.66,59.990,1413785703,"274151322000094","019011112586793",0.00,10.30,0,295.46,298.77,0.0,0.0,0.000,215953.0,215953.0,1511,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785742,212001.00
10/20/2014 02:15,2,0.000,ALERT,213.06,297.26,59.980,1413785703,"274151322000052","019011112586793",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,284930.6,284930.6,1468,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785744,212002.00
10/20/2014 02:15,2,0.000,ALERT,213.29,297.26,59.996,1413785703,"274151322000085","019011112586793",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,284224.8,284224.8,1468,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785746,212003.00
10/20/2014 02:15,2,0.000,ALERT,213.51,296.36,59.959,1413785703,"274151322000087","019011112586793",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,269929.6,269929.6,1470,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413785748,212004.00
10/20/2014 02:15,2,0.000,ALERT,213.06,297.57,59.990,1413785703,"274151322000088","019011112586793",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,276111.3,276111.3,1471,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413785750,212005.00
10/20/2014 02:15,2,0.000,ALERT,213.29,298.17,59.969,1413785703,"274151322000095","019011112586793",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,294771.4,294771.4,1471,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785752,212006.00
10/20/2014 02:15,2,0.000,ALERT,213.96,296.36,59.996,1413785703,"274151322000068","019011112586793",0.00,11.30,0,295.16,298.47,0.0,0.0,0.000,214419.5,214419.5,1503,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785753,212007.00
10/20/2014 02:15,2,0.000,ALERT,213.06,297.87,60.022,1413785703,"274151322000054","019011112586793",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,281539.7,281539.7,1471,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413785755,212008.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212009.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212010.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212011.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212012.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212013.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212014.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212015.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212016.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212017.00
10/20/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413785703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413786572,212018.00
10/20/2014 02:30,2,0.000,ALERT,213.29,296.96,60.022,1413786604,"274151322000083","019011112586793",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,283493.0,283493.0,1472,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413786639,212019.00
10/20/2014 02:30,2,0.000,ALERT,213.51,296.66,60.017,1413786604,"274151322000076","019011112586793",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,297390.5,297390.5,1471,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413786641,212020.00
10/20/2014 02:30,2,0.000,ALERT,213.06,296.36,60.022,1413786604,"274151322000094","019011112586793",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,215953.0,215953.0,1513,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786643,212021.00
10/20/2014 02:30,2,0.000,ALERT,212.61,296.96,60.017,1413786604,"274151322000052","019011112586793",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,284930.6,284930.6,1470,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786644,212022.00
10/20/2014 02:30,2,0.000,ALERT,213.06,296.96,60.022,1413786604,"274151322000085","019011112586793",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,284224.8,284224.8,1470,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786646,212023.00
10/20/2014 02:30,2,0.000,ALERT,213.06,296.06,60.017,1413786604,"274151322000087","019011112586793",0.00,12.30,0,294.86,299.07,0.0,0.0,0.000,269929.6,269929.6,1472,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786648,212024.00
10/20/2014 02:30,2,0.000,ALERT,212.61,296.36,60.017,1413786604,"274151322000088","019011112586793",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,276111.3,276111.3,1473,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786650,212025.00
10/20/2014 02:30,2,0.000,ALERT,213.06,297.87,60.017,1413786604,"274151322000095","019011112586793",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,294771.4,294771.4,1473,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786652,212026.00
10/20/2014 02:30,2,0.000,ALERT,213.51,296.06,60.017,1413786604,"274151322000068","019011112586793",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,214419.5,214419.5,1505,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786654,212027.00
10/20/2014 02:30,2,0.000,ALERT,212.83,296.96,60.017,1413786604,"274151322000054","019011112586793",0.00,11.30,0,295.46,299.97,0.0,0.0,0.000,281539.7,281539.7,1473,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413786656,212028.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212029.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212030.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212031.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212032.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212033.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212034.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212035.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212036.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212037.00
10/20/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413786604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413787473,212038.00
10/20/2014 02:45,2,0.000,ALERT,213.29,297.87,60.054,1413787504,"274151322000083","019011112586793",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,283493.0,283493.0,1474,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787539,212039.00
10/20/2014 02:45,2,0.000,ALERT,213.51,296.96,60.043,1413787504,"274151322000076","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,297390.5,297390.5,1473,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413787541,212040.00
10/20/2014 02:45,2,0.000,ALERT,212.83,296.66,60.049,1413787504,"274151322000094","019011112586793",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,215953.0,215953.0,1515,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787542,212041.00
10/20/2014 02:45,2,0.000,ALERT,212.61,297.57,60.017,1413787504,"274151322000052","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,284930.6,284930.6,1472,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787544,212042.00
10/20/2014 02:45,2,0.000,ALERT,213.06,296.96,60.043,1413787504,"274151322000085","019011112586793",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,284224.8,284224.8,1472,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787546,212043.00
10/20/2014 02:45,2,0.000,ALERT,213.06,296.66,60.049,1413787504,"274151322000087","019011112586793",0.00,12.30,0,294.56,298.47,0.0,0.0,0.000,269929.6,269929.6,1474,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787548,212044.00
10/20/2014 02:45,2,0.000,ALERT,212.38,297.26,60.043,1413787504,"274151322000088","019011112586793",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,276111.3,276111.3,1475,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787550,212045.00
10/20/2014 02:45,2,0.000,ALERT,213.06,298.17,60.043,1413787504,"274151322000095","019011112586793",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,294771.4,294771.4,1475,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413787552,212046.00
10/20/2014 02:45,2,0.000,ALERT,213.74,296.36,60.049,1413787504,"274151322000068","019011112586793",0.00,11.30,0,294.86,298.17,0.0,0.0,0.000,214419.5,214419.5,1507,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413787554,212047.00
10/20/2014 02:45,2,0.000,ALERT,212.83,297.57,60.049,1413787504,"274151322000054","019011112586793",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,281539.7,281539.7,1475,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413787555,212048.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212049.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212050.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212051.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212052.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212053.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212054.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212055.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212056.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212057.00
10/20/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413787504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413788373,212058.00
10/20/2014 03:00,2,0.000,ALERT,212.83,296.36,60.006,1413788404,"274151322000083","019011112586793",0.00,10.30,0,283.44,300.27,0.0,0.0,0.000,283493.0,283493.0,1476,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413788439,212059.00
10/20/2014 03:00,2,0.000,ALERT,213.29,295.76,60.012,1413788404,"274151322000076","019011112586793",0.00,10.70,0,283.44,299.67,0.0,0.0,0.000,297390.5,297390.5,1475,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788441,212060.00
10/20/2014 03:00,2,0.000,ALERT,212.83,295.16,59.975,1413788404,"274151322000094","019011112586793",0.00,10.00,0,283.14,299.07,0.0,0.0,0.000,215953.0,215953.0,1517,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788442,212061.00
10/20/2014 03:00,2,0.000,ALERT,212.61,296.36,60.001,1413788404,"274151322000052","019011112586793",0.00,10.70,0,283.14,299.97,0.0,0.0,0.000,284930.6,284930.6,1474,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788444,212062.00
10/20/2014 03:00,2,0.000,ALERT,212.83,295.76,60.012,1413788404,"274151322000085","019011112586793",0.00,10.70,0,283.44,299.37,0.0,0.0,0.000,284224.8,284224.8,1474,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788446,212063.00
10/20/2014 03:00,2,0.000,ALERT,212.83,295.46,60.001,1413788404,"274151322000087","019011112586793",0.00,12.30,0,282.84,299.07,0.0,0.0,0.000,269929.6,269929.6,1476,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788448,212064.00
10/20/2014 03:00,2,0.000,ALERT,212.38,295.76,60.017,1413788404,"274151322000088","019011112586793",0.00,10.70,0,283.44,299.37,0.0,0.0,0.000,276111.3,276111.3,1477,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413788450,212065.00
10/20/2014 03:00,2,0.000,ALERT,212.83,296.66,60.001,1413788404,"274151322000095","019011112586793",0.00,10.00,0,284.34,300.57,0.0,0.0,0.000,294771.4,294771.4,1477,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413788452,212066.00
10/20/2014 03:00,2,0.000,ALERT,213.51,295.16,60.012,1413788404,"274151322000068","019011112586793",0.00,11.30,0,282.84,298.77,0.0,0.0,0.000,214419.5,214419.5,1509,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788453,212067.00
10/20/2014 03:00,2,0.000,ALERT,212.61,296.06,60.043,1413788404,"274151322000054","019011112586793",0.00,11.00,0,283.74,299.97,0.0,0.0,0.000,281539.7,281539.7,1477,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413788455,212068.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212069.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212070.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212071.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212072.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212073.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212074.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212075.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212076.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212077.00
10/20/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413788404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789273,212078.00
10/20/2014 03:15,2,0.000,ALERT,211.70,296.06,60.001,1413789304,"274151322000083","019011112586793",0.00,10.30,0,283.74,299.37,0.0,0.0,0.000,283493.0,283493.0,1478,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789339,212079.00
10/20/2014 03:15,2,0.000,ALERT,212.16,295.76,59.980,1413789304,"274151322000076","019011112586793",0.00,10.30,0,283.44,299.37,0.0,0.0,0.000,297390.5,297390.5,1477,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789341,212080.00
10/20/2014 03:15,2,0.000,ALERT,211.48,295.46,60.001,1413789304,"274151322000094","019011112586793",0.00,10.00,0,283.14,298.47,0.0,0.0,0.000,215953.0,215953.0,1519,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789343,212081.00
10/20/2014 03:15,2,0.000,ACTIVE_NO_POWER,211.48,295.46,60.001,1413789304,"274151322000052","019011112586793",0.00,10.70,0,283.14,299.37,0.0,0.0,0.000,284930.6,284930.6,1476,0,0,0,L,1151911521,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413789345,212082.00
10/20/2014 03:15,2,0.000,ALERT,211.70,296.06,59.996,1413789304,"274151322000085","019011112586793",0.00,10.70,0,283.44,299.07,0.0,0.0,0.000,284224.8,284224.8,1476,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789347,212083.00
10/20/2014 03:15,2,0.000,ALERT,211.70,295.16,59.996,1413789304,"274151322000087","019011112586793",0.00,12.00,0,282.54,298.47,0.0,0.0,0.000,269929.6,269929.6,1478,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789349,212084.00
10/20/2014 03:15,2,0.000,ALERT,211.25,295.16,60.001,1413789304,"274151322000088","019011112586793",0.00,11.00,0,283.44,298.77,0.0,0.0,0.000,276111.3,276111.3,1479,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789351,212085.00
10/20/2014 03:15,2,0.000,ALERT,211.70,296.66,60.022,1413789304,"274151322000095","019011112586793",0.00,10.00,0,284.34,299.97,0.0,0.0,0.000,294771.4,294771.4,1479,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413789353,212086.00
10/20/2014 03:15,2,0.000,ALERT,212.38,294.86,60.001,1413789304,"274151322000068","019011112586793",0.00,11.00,0,282.84,298.17,0.0,0.0,0.000,214419.5,214419.5,1511,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789354,212087.00
10/20/2014 03:15,2,0.000,ALERT,211.48,295.76,60.001,1413789304,"274151322000054","019011112586793",0.00,11.00,0,283.14,299.37,0.0,0.0,0.000,281539.7,281539.7,1479,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413789356,212088.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212089.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212090.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212091.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212092.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212093.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212094.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212095.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212096.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212097.00
10/20/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413789304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413790173,212098.00
10/20/2014 03:30,2,0.000,ALERT,212.16,296.66,60.043,1413790204,"274151322000083","019011112586793",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,283493.0,283493.0,1480,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413790238,212099.00
10/20/2014 03:30,2,0.000,ALERT,212.38,295.76,60.012,1413790204,"274151322000076","019011112586793",0.00,10.30,0,292.76,298.17,0.0,0.0,0.000,297390.5,297390.5,1479,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790240,212100.00
10/20/2014 03:30,2,0.000,ALERT,211.93,295.46,60.001,1413790204,"274151322000094","019011112586793",0.00,10.00,0,292.46,297.57,0.0,0.0,0.000,215953.0,215953.0,1521,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790242,212101.00
10/20/2014 03:30,2,0.000,ALERT,211.70,296.66,60.017,1413790204,"274151322000052","019011112586793",0.00,10.30,0,292.46,298.17,0.0,0.0,0.000,284930.6,284930.6,1477,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790244,212102.00
10/20/2014 03:30,2,0.000,ALERT,212.16,295.76,60.017,1413790204,"274151322000085","019011112586793",0.00,10.70,0,292.76,297.87,0.0,0.0,0.000,284224.8,284224.8,1478,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413790246,212103.00
10/20/2014 03:30,2,0.000,ALERT,212.16,295.46,59.990,1413790204,"274151322000087","019011112586793",0.00,12.00,0,291.85,297.57,0.0,0.0,0.000,269929.6,269929.6,1480,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790248,212104.00
10/20/2014 03:30,2,0.000,ALERT,211.70,296.06,60.033,1413790204,"274151322000088","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,276111.3,276111.3,1481,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790250,212105.00
10/20/2014 03:30,2,0.000,ALERT,211.93,297.26,60.006,1413790204,"274151322000095","019011112586793",0.00,10.00,0,293.96,299.07,0.0,0.0,0.000,294771.4,294771.4,1481,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790252,212106.00
10/20/2014 03:30,2,0.000,ALERT,212.83,295.46,60.028,1413790204,"274151322000068","019011112586793",0.00,11.00,0,292.16,296.96,0.0,0.0,0.000,214419.5,214419.5,1513,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790254,212107.00
10/20/2014 03:30,2,0.000,ALERT,211.93,296.66,60.012,1413790204,"274151322000054","019011112586793",0.00,10.70,0,292.76,298.17,0.0,0.0,0.000,281539.7,281539.7,1481,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413790255,212108.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212109.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212110.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212111.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212112.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212113.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212114.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212115.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212116.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212117.00
10/20/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413790204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791073,212118.00
10/20/2014 03:45,2,0.000,ALERT,212.16,296.06,60.017,1413791104,"274151322000083","019011112586793",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,283493.0,283493.0,1482,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791139,212119.00
10/20/2014 03:45,2,0.000,ALERT,212.61,295.76,60.017,1413791104,"274151322000076","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,297390.5,297390.5,1481,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791141,212120.00
10/20/2014 03:45,2,0.000,ALERT,212.16,295.46,60.012,1413791104,"274151322000094","019011112586793",0.00,10.00,0,293.06,296.96,0.0,0.0,0.000,215953.0,215953.0,1523,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791143,212121.00
10/20/2014 03:45,2,0.000,ALERT,211.93,296.06,60.028,1413791104,"274151322000052","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,284930.6,284930.6,1479,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413791145,212122.00
10/20/2014 03:45,2,0.000,ALERT,212.38,295.76,60.054,1413791104,"274151322000085","019011112586793",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,284224.8,284224.8,1480,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791147,212123.00
10/20/2014 03:45,2,0.000,ALERT,212.16,295.46,60.049,1413791104,"274151322000087","019011112586793",0.00,12.00,0,292.76,297.26,0.0,0.0,0.000,269929.6,269929.6,1482,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791148,212124.00
10/20/2014 03:45,2,0.000,ALERT,211.70,295.46,60.017,1413791104,"274151322000088","019011112586793",0.00,10.70,0,293.36,297.57,0.0,0.0,0.000,276111.3,276111.3,1483,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413791150,212125.00
10/20/2014 03:45,2,0.000,ALERT,212.16,296.66,60.054,1413791104,"274151322000095","019011112586793",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,294771.4,294771.4,1483,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791152,212126.00
10/20/2014 03:45,2,0.000,ALERT,212.83,295.16,60.017,1413791104,"274151322000068","019011112586793",0.00,11.00,0,293.06,296.96,0.0,0.0,0.000,214419.5,214419.5,1515,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791154,212127.00
10/20/2014 03:45,2,0.000,ALERT,211.93,295.76,60.017,1413791104,"274151322000054","019011112586793",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,281539.7,281539.7,1483,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413791156,212128.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212129.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212130.00
