ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212131.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212132.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212133.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212134.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212135.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212136.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212137.00
10/20/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413791104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413791972,212138.00
10/20/2014 04:00,2,0.000,ALERT,211.70,296.96,60.049,1413792004,"274151322000083","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,283493.0,283493.0,1484,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413792039,212139.00
10/20/2014 04:00,2,0.000,ALERT,212.16,296.06,60.012,1413792004,"274151322000076","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,297390.5,297390.5,1483,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413792040,212140.00
10/20/2014 04:00,2,0.000,ALERT,211.70,295.76,59.990,1413792004,"274151322000094","019011112586793",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,215953.0,215953.0,1525,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792042,212141.00
10/20/2014 04:00,2,0.000,ALERT,211.48,296.96,60.006,1413792004,"274151322000052","019011112586793",0.00,10.30,0,293.06,298.17,0.0,0.0,0.000,284930.6,284930.6,1481,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792044,212142.00
10/20/2014 04:00,2,0.000,ALERT,211.70,295.76,60.012,1413792004,"274151322000085","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,284224.8,284224.8,1482,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413792046,212143.00
10/20/2014 04:00,2,0.000,ALERT,211.70,295.76,60.012,1413792004,"274151322000087","019011112586793",0.00,12.00,0,292.16,297.26,0.0,0.0,0.000,269929.6,269929.6,1484,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792048,212144.00
10/20/2014 04:00,2,0.000,ALERT,211.25,296.36,60.043,1413792004,"274151322000088","019011112586793",0.00,10.70,0,292.76,297.57,0.0,0.0,0.000,276111.3,276111.3,1485,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792050,212145.00
10/20/2014 04:00,2,0.000,ALERT,211.70,297.26,60.012,1413792004,"274151322000095","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,294771.4,294771.4,1485,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413792051,212146.00
10/20/2014 04:00,2,0.000,ALERT,212.38,295.46,60.022,1413792004,"274151322000068","019011112586793",0.00,10.70,0,292.46,296.96,0.0,0.0,0.000,214419.5,214419.5,1517,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792053,212147.00
10/20/2014 04:00,2,0.000,ALERT,211.48,296.66,60.022,1413792004,"274151322000054","019011112586793",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,281539.7,281539.7,1485,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792055,212148.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212149.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212150.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212151.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212152.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212153.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212154.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212155.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212156.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212157.00
10/20/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413792004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413792873,212158.00
10/20/2014 04:15,2,0.000,ALERT,212.38,296.96,60.017,1413792904,"274151322000083","019011112586793",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,283493.0,283493.0,1486,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792939,212159.00
10/20/2014 04:15,2,0.000,ALERT,213.06,297.26,60.012,1413792904,"274151322000076","019011112586793",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,297390.5,297390.5,1485,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413792941,212160.00
10/20/2014 04:15,2,0.000,ALERT,212.38,296.36,59.985,1413792904,"274151322000094","019011112586793",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,215953.0,215953.0,1527,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792942,212161.00
10/20/2014 04:15,2,0.000,ALERT,211.93,296.36,59.980,1413792904,"274151322000052","019011112586793",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,284930.6,284930.6,1483,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792944,212162.00
10/20/2014 04:15,2,0.000,ALERT,212.38,296.96,59.996,1413792904,"274151322000085","019011112586793",0.00,10.30,0,293.96,298.17,0.0,0.0,0.000,284224.8,284224.8,1484,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792946,212163.00
10/20/2014 04:15,2,0.000,ALERT,212.38,295.76,60.033,1413792904,"274151322000087","019011112586793",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,269929.6,269929.6,1486,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792948,212164.00
10/20/2014 04:15,2,0.000,ALERT,212.16,296.36,60.033,1413792904,"274151322000088","019011112586793",0.00,10.30,0,294.26,297.87,0.0,0.0,0.000,276111.3,276111.3,1487,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792950,212165.00
10/20/2014 04:15,2,0.000,ALERT,212.16,298.17,60.006,1413792904,"274151322000095","019011112586793",0.00,9.70,0,295.16,299.07,0.0,0.0,0.000,294771.4,294771.4,1487,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413792952,212166.00
10/20/2014 04:15,2,0.000,ALERT,212.83,296.06,60.006,1413792904,"274151322000068","019011112586793",0.00,10.70,0,293.66,297.26,0.0,0.0,0.000,214419.5,214419.5,1519,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792954,212167.00
10/20/2014 04:15,2,0.000,ALERT,212.16,296.66,60.006,1413792904,"274151322000054","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,281539.7,281539.7,1487,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413792956,212168.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212169.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212170.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212171.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212172.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212173.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212174.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212175.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212176.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212177.00
10/20/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413792904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413793774,212178.00
10/20/2014 04:30,2,0.000,ALERT,211.48,295.16,60.038,1413793804,"274151322000083","019011112586793",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,283493.0,283493.0,1488,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793839,212179.00
10/20/2014 04:30,2,0.000,ALERT,212.16,294.86,60.038,1413793804,"274151322000076","019011112586793",0.00,10.00,0,293.66,298.47,0.0,0.0,0.000,297390.5,297390.5,1487,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793841,212180.00
10/20/2014 04:30,2,0.000,ALERT,211.48,294.56,60.059,1413793804,"274151322000094","019011112586793",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,215953.0,215953.0,1529,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793843,212181.00
10/20/2014 04:30,2,0.000,ALERT,211.25,295.46,60.054,1413793804,"274151322000052","019011112586793",0.00,10.30,0,293.36,298.47,0.0,0.0,0.000,284930.6,284930.6,1485,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793845,212182.00
10/20/2014 04:30,2,0.000,ALERT,211.93,295.46,60.022,1413793804,"274151322000085","019011112586793",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,284224.8,284224.8,1486,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793847,212183.00
10/20/2014 04:30,2,0.000,ALERT,211.48,294.26,60.022,1413793804,"274151322000087","019011112586793",0.00,12.00,0,292.76,297.57,0.0,0.0,0.000,269929.6,269929.6,1488,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413793849,212184.00
10/20/2014 04:30,2,0.000,ALERT,211.03,294.86,60.033,1413793804,"274151322000088","019011112586793",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,276111.3,276111.3,1489,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413793851,212185.00
10/20/2014 04:30,2,0.000,ALERT,211.48,296.06,60.065,1413793804,"274151322000095","019011112586793",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,294771.4,294771.4,1489,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793853,212186.00
10/20/2014 04:30,2,0.000,ALERT,212.16,294.26,60.049,1413793804,"274151322000068","019011112586793",0.00,10.70,0,293.06,296.96,0.0,0.0,0.000,214419.5,214419.5,1521,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413793854,212187.00
10/20/2014 04:30,2,0.000,ALERT,211.25,295.46,60.065,1413793804,"274151322000054","019011112586793",0.00,10.70,0,293.36,298.17,0.0,0.0,0.000,281539.7,281539.7,1489,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413793856,212188.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212189.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212190.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212191.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212192.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212193.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212194.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212195.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212196.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212197.00
10/20/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413793804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413794674,212198.00
10/20/2014 04:45,2,0.000,ALERT,213.29,296.36,59.996,1413794704,"274151322000083","019011112586793",0.00,10.00,0,284.94,299.07,0.0,0.0,0.000,283493.0,283493.0,1490,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413794739,212199.00
10/20/2014 04:45,2,0.000,ALERT,213.96,296.66,60.012,1413794704,"274151322000076","019011112586793",0.00,10.00,0,284.34,299.37,0.0,0.0,0.000,297390.5,297390.5,1489,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413794741,212200.00
10/20/2014 04:45,2,0.000,ALERT,213.51,296.06,60.017,1413794704,"274151322000094","019011112586793",0.00,9.70,0,284.04,298.47,0.0,0.0,0.000,215953.0,215953.0,1531,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413794743,212201.00
10/20/2014 04:45,2,0.000,ALERT,213.06,296.06,60.012,1413794704,"274151322000052","019011112586793",0.00,10.00,0,284.64,299.07,0.0,0.0,0.000,284930.6,284930.6,1487,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413794745,212202.00
10/20/2014 04:45,2,0.000,ALERT,213.29,296.66,60.006,1413794704,"274151322000085","019011112586793",0.00,10.00,0,284.34,299.07,0.0,0.0,0.000,284224.8,284224.8,1488,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413794747,212203.00
10/20/2014 04:45,2,0.000,ALERT,213.29,295.46,59.996,1413794704,"274151322000087","019011112586793",0.00,11.70,0,284.04,297.87,0.0,0.0,0.000,269929.6,269929.6,1490,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413794749,212204.00
10/20/2014 04:45,2,0.000,ALERT,213.06,296.06,60.012,1413794704,"274151322000088","019011112586793",0.00,10.30,0,284.64,298.47,0.0,0.0,0.000,276111.3,276111.3,1491,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413794751,212205.00
10/20/2014 04:45,2,0.000,ALERT,213.51,297.57,60.012,1413794704,"274151322000095","019011112586793",0.00,9.70,0,285.54,299.97,0.0,0.0,0.000,294771.4,294771.4,1491,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413794752,212206.00
10/20/2014 04:45,2,0.000,ALERT,214.19,295.76,60.012,1413794704,"274151322000068","019011112586793",0.00,10.70,0,284.04,297.87,0.0,0.0,0.000,214419.5,214419.5,1523,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413794754,212207.00
10/20/2014 04:45,2,0.000,ALERT,213.06,296.36,59.980,1413794704,"274151322000054","019011112586793",0.00,10.30,0,284.64,298.77,0.0,0.0,0.000,281539.7,281539.7,1491,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413794756,212208.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212209.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212210.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212211.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212212.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212213.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212214.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212215.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212216.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212217.00
10/20/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413794704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413795574,212218.00
10/20/2014 05:00,2,0.000,ALERT,212.61,296.66,60.017,1413795604,"274151322000083","019011112586793",0.00,10.00,0,285.54,299.07,0.0,0.0,0.000,283493.0,283493.0,1492,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795639,212219.00
10/20/2014 05:00,2,0.000,ALERT,213.06,296.06,60.017,1413795604,"274151322000076","019011112586793",0.00,10.00,0,285.24,298.77,0.0,0.0,0.000,297390.5,297390.5,1491,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795640,212220.00
10/20/2014 05:00,2,0.000,ALERT,212.61,295.76,60.022,1413795604,"274151322000094","019011112586793",0.00,9.70,0,284.94,297.87,0.0,0.0,0.000,215953.0,215953.0,1533,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795642,212221.00
10/20/2014 05:00,2,0.000,ALERT,212.38,296.96,60.028,1413795604,"274151322000052","019011112586793",0.00,10.00,0,284.94,298.77,0.0,0.0,0.000,284930.6,284930.6,1489,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413795644,212222.00
10/20/2014 05:00,2,0.000,ALERT,212.61,296.06,60.022,1413795604,"274151322000085","019011112586793",0.00,10.30,0,285.24,298.47,0.0,0.0,0.000,284224.8,284224.8,1490,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413795646,212223.00
10/20/2014 05:00,2,0.000,ALERT,212.61,296.06,60.017,1413795604,"274151322000087","019011112586793",0.00,11.70,0,284.64,297.87,0.0,0.0,0.000,269929.6,269929.6,1492,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795648,212224.00
10/20/2014 05:00,2,0.000,ALERT,212.16,296.36,60.022,1413795604,"274151322000088","019011112586793",0.00,10.30,0,285.24,298.47,0.0,0.0,0.000,276111.3,276111.3,1493,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795650,212225.00
10/20/2014 05:00,2,0.000,ALERT,212.61,297.87,59.985,1413795604,"274151322000095","019011112586793",0.00,9.30,0,286.44,299.37,0.0,0.0,0.000,294771.4,294771.4,1493,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795652,212226.00
10/20/2014 05:00,2,0.000,ALERT,213.29,295.46,60.022,1413795604,"274151322000068","019011112586793",0.00,10.70,0,284.64,297.57,0.0,0.0,0.000,214419.5,214419.5,1525,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795654,212227.00
10/20/2014 05:00,2,0.000,ALERT,212.38,296.96,60.017,1413795604,"274151322000054","019011112586793",0.00,10.30,0,285.24,298.77,0.0,0.0,0.000,281539.7,281539.7,1493,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413795656,212228.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212229.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212230.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212231.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212232.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212233.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212234.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212235.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212236.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212237.00
10/20/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413795604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413796473,212238.00
10/20/2014 05:15,2,0.000,ALERT,212.83,298.17,60.017,1413796504,"274151322000083","019011112586793",0.00,10.00,0,295.46,299.97,0.0,0.0,0.000,283493.0,283493.0,1494,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796539,212239.00
10/20/2014 05:15,2,0.000,ALERT,213.29,298.47,60.012,1413796504,"274151322000076","019011112586793",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,297390.5,297390.5,1493,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796541,212240.00
10/20/2014 05:15,2,0.000,ALERT,212.61,297.57,60.017,1413796504,"274151322000094","019011112586793",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,215953.0,215953.0,1535,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796543,212241.00
10/20/2014 05:15,2,0.000,ALERT,212.38,298.17,60.049,1413796504,"274151322000052","019011112586793",0.00,10.00,0,294.86,299.97,0.0,0.0,0.000,284930.6,284930.6,1491,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796545,212242.00
10/20/2014 05:15,2,0.000,ALERT,212.83,298.47,60.017,1413796504,"274151322000085","019011112586793",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,284224.8,284224.8,1492,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796547,212243.00
10/20/2014 05:15,2,0.000,ALERT,212.61,296.96,59.996,1413796504,"274151322000087","019011112586793",0.00,11.70,0,294.26,299.07,0.0,0.0,0.000,269929.6,269929.6,1494,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796549,212244.00
10/20/2014 05:15,2,0.000,ALERT,212.16,297.57,59.980,1413796504,"274151322000088","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,276111.3,276111.3,1495,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796551,212245.00
10/20/2014 05:15,2,0.000,ALERT,212.61,299.07,60.038,1413796504,"274151322000095","019011112586793",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,294771.4,294771.4,1495,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796552,212246.00
10/20/2014 05:15,2,0.000,ALERT,213.29,297.26,60.017,1413796504,"274151322000068","019011112586793",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,214419.5,214419.5,1527,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796554,212247.00
10/20/2014 05:15,2,0.000,ALERT,212.38,297.87,60.017,1413796504,"274151322000054","019011112586793",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,281539.7,281539.7,1495,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413796556,212248.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212249.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212250.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212251.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212252.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212253.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212254.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212255.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212256.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212257.00
10/20/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413796504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413797374,212258.00
10/20/2014 05:30,2,0.000,ALERT,212.38,296.36,60.001,1413797404,"274151322000083","019011112586793",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,283493.0,283493.0,1496,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413797439,212259.00
10/20/2014 05:30,2,0.000,ALERT,212.61,295.46,59.996,1413797404,"274151322000076","019011112586793",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,297390.5,297390.5,1495,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413797441,212260.00
10/20/2014 05:30,2,0.000,ALERT,212.16,295.46,59.975,1413797404,"274151322000094","019011112586793",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,215953.0,215953.0,1537,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413797443,212261.00
10/20/2014 05:30,2,0.000,ALERT,211.93,296.06,60.001,1413797404,"274151322000052","019011112586793",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,284930.6,284930.6,1493,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413797444,212262.00
10/20/2014 05:30,2,0.000,ALERT,212.38,295.46,60.017,1413797404,"274151322000085","019011112586793",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,284224.8,284224.8,1494,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413797446,212263.00
10/20/2014 05:30,2,0.000,ALERT,212.16,295.16,59.996,1413797404,"274151322000087","019011112586793",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,269929.6,269929.6,1496,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413797448,212264.00
10/20/2014 05:30,2,0.000,ALERT,211.70,295.76,59.985,1413797404,"274151322000088","019011112586793",0.00,10.30,0,294.56,299.37,0.0,0.0,0.000,276111.3,276111.3,1497,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413797450,212265.00
10/20/2014 05:30,2,0.000,ALERT,212.16,296.96,59.996,1413797404,"274151322000095","019011112586793",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,294771.4,294771.4,1497,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413797452,212266.00
10/20/2014 05:30,2,0.000,ALERT,212.61,295.16,60.001,1413797404,"274151322000068","019011112586793",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,214419.5,214419.5,1529,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413797454,212267.00
10/20/2014 05:30,2,0.000,ALERT,212.16,296.36,60.001,1413797404,"274151322000054","019011112586793",0.00,10.30,0,294.56,299.67,0.0,0.0,0.000,281539.7,281539.7,1497,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413797456,212268.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212269.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212270.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212271.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212272.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212273.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212274.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212275.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212276.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212277.00
10/20/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413797404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413798274,212278.00
10/20/2014 05:45,2,0.000,ALERT,212.83,296.66,60.006,1413798305,"274151322000083","019011112586793",0.00,10.00,0,292.16,305.08,0.0,0.0,0.000,283493.0,283493.0,1498,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798339,212279.00
10/20/2014 05:45,2,0.000,ALERT,213.29,296.96,60.001,1413798305,"274151322000076","019011112586793",0.00,10.00,0,291.85,305.08,0.0,0.0,0.000,297390.5,297390.5,1497,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798341,212280.00
10/20/2014 05:45,2,0.000,ALERT,212.61,296.06,60.006,1413798305,"274151322000094","019011112586793",0.00,9.70,0,291.55,304.48,0.0,0.0,0.000,215953.0,215953.0,1539,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798343,212281.00
10/20/2014 05:45,2,0.000,ALERT,212.38,296.06,60.038,1413798305,"274151322000052","019011112586793",0.00,10.00,0,291.55,304.78,0.0,0.0,0.000,284930.6,284930.6,1495,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413798345,212282.00
10/20/2014 05:45,2,0.000,ALERT,212.61,296.66,60.006,1413798305,"274151322000085","019011112586793",0.00,10.00,0,291.85,305.08,0.0,0.0,0.000,284224.8,284224.8,1496,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798347,212283.00
10/20/2014 05:45,2,0.000,ALERT,212.83,295.46,60.038,1413798305,"274151322000087","019011112586793",0.00,11.70,0,291.25,303.88,0.0,0.0,0.000,269929.6,269929.6,1498,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798349,212284.00
10/20/2014 05:45,2,0.000,ALERT,212.16,296.36,60.012,1413798305,"274151322000088","019011112586793",0.00,10.30,0,291.55,304.48,0.0,0.0,0.000,276111.3,276111.3,1499,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798351,212285.00
10/20/2014 05:45,2,0.000,ALERT,212.83,297.57,60.017,1413798305,"274151322000095","019011112586793",0.00,9.30,0,293.06,305.98,0.0,0.0,0.000,294771.4,294771.4,1499,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798352,212286.00
