ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 05:45,2,0.000,ALERT,213.06,296.06,60.006,1413798305,"274151322000068","019011112586793",0.00,10.70,0,291.25,303.88,0.0,0.0,0.000,214419.5,214419.5,1531,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798354,212287.00
10/20/2014 05:45,2,0.000,ALERT,212.38,296.36,60.006,1413798305,"274151322000054","019011112586793",0.00,10.30,0,292.16,304.78,0.0,0.0,0.000,281539.7,281539.7,1499,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413798356,212288.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212289.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212290.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212291.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212292.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212293.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212294.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212295.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212296.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212297.00
10/20/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413798305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413799174,212298.00
10/20/2014 06:00,2,0.000,ALERT,211.48,294.86,60.033,1413799204,"274151322000083","019011112586793",0.00,10.00,0,291.55,298.77,0.0,0.0,0.000,283493.0,283493.0,1500,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799239,212299.00
10/20/2014 06:00,2,0.000,ALERT,211.93,293.96,60.059,1413799204,"274151322000076","019011112586793",0.00,10.00,0,291.25,298.47,0.0,0.0,0.000,297390.5,297390.5,1499,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413799241,212300.00
10/20/2014 06:00,2,0.000,ALERT,211.48,293.36,60.028,1413799204,"274151322000094","019011112586793",0.00,9.70,0,290.95,297.57,0.0,0.0,0.000,215953.0,215953.0,1541,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799243,212301.00
10/20/2014 06:00,2,0.000,ALERT,211.03,294.26,60.022,1413799204,"274151322000052","019011112586793",0.00,10.30,0,290.95,298.47,0.0,0.0,0.000,284930.6,284930.6,1497,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799245,212302.00
10/20/2014 06:00,2,0.000,ALERT,211.48,293.96,60.070,1413799204,"274151322000085","019011112586793",0.00,10.00,0,291.25,298.17,0.0,0.0,0.000,284224.8,284224.8,1498,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799246,212303.00
10/20/2014 06:00,2,0.000,ALERT,211.48,293.66,60.028,1413799204,"274151322000087","019011112586793",0.00,11.70,0,290.35,297.57,0.0,0.0,0.000,269929.6,269929.6,1500,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799249,212304.00
10/20/2014 06:00,2,0.000,ALERT,211.03,293.66,60.028,1413799204,"274151322000088","019011112586793",0.00,10.30,0,290.95,298.17,0.0,0.0,0.000,276111.3,276111.3,1501,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799251,212305.00
10/20/2014 06:00,2,0.000,ALERT,211.48,294.86,60.054,1413799204,"274151322000095","019011112586793",0.00,9.70,0,292.46,299.37,0.0,0.0,0.000,294771.4,294771.4,1501,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413799253,212306.00
10/20/2014 06:00,2,0.000,ALERT,212.16,293.66,60.033,1413799204,"274151322000068","019011112586793",0.00,10.70,0,290.65,297.57,0.0,0.0,0.000,214419.5,214419.5,1533,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799255,212307.00
10/20/2014 06:00,2,0.000,ALERT,211.25,293.96,60.028,1413799204,"274151322000054","019011112586793",0.00,10.70,0,291.25,298.47,0.0,0.0,0.000,281539.7,281539.7,1501,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413799256,212308.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212309.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212310.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212311.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212312.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212313.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212314.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212315.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212316.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212317.00
10/20/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413799204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800073,212318.00
10/20/2014 06:15,2,0.000,ALERT,211.70,294.26,59.964,1413800104,"274151322000083","019011112586793",0.00,10.00,0,291.55,296.96,0.0,0.0,0.000,283493.0,283493.0,1502,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800139,212319.00
10/20/2014 06:15,2,0.000,ALERT,212.38,293.96,59.996,1413800104,"274151322000076","019011112586793",0.00,10.00,0,291.25,296.96,0.0,0.0,0.000,297390.5,297390.5,1501,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800141,212320.00
10/20/2014 06:15,2,0.000,ALERT,211.93,293.66,60.022,1413800104,"274151322000094","019011112586793",0.00,9.70,0,290.95,296.06,0.0,0.0,0.000,215953.0,215953.0,1543,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800143,212321.00
10/20/2014 06:15,2,0.000,ALERT,211.48,293.66,59.990,1413800104,"274151322000052","019011112586793",0.00,10.00,0,290.95,296.96,0.0,0.0,0.000,284930.6,284930.6,1499,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800145,212322.00
10/20/2014 06:15,2,0.000,ALERT,211.93,293.96,59.990,1413800104,"274151322000085","019011112586793",0.00,10.30,0,291.25,296.66,0.0,0.0,0.000,284224.8,284224.8,1500,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800146,212323.00
10/20/2014 06:15,2,0.000,ALERT,211.70,292.76,59.959,1413800104,"274151322000087","019011112586793",0.00,11.70,0,290.35,296.06,0.0,0.0,0.000,269929.6,269929.6,1502,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800148,212324.00
10/20/2014 06:15,2,0.000,ALERT,211.48,293.66,60.001,1413800104,"274151322000088","019011112586793",0.00,10.30,0,291.25,296.36,0.0,0.0,0.000,276111.3,276111.3,1503,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413800150,212325.00
10/20/2014 06:15,2,0.000,ALERT,211.70,294.86,59.975,1413800104,"274151322000095","019011112586793",0.00,9.70,0,292.46,297.57,0.0,0.0,0.000,294771.4,294771.4,1503,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800152,212326.00
10/20/2014 06:15,2,0.000,ALERT,212.61,293.36,59.990,1413800104,"274151322000068","019011112586793",0.00,10.70,0,290.65,295.76,0.0,0.0,0.000,214419.5,214419.5,1535,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800154,212327.00
10/20/2014 06:15,2,0.000,ALERT,211.48,293.66,59.990,1413800104,"274151322000054","019011112586793",0.00,10.30,0,290.95,296.96,0.0,0.0,0.000,281539.7,281539.7,1503,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413800156,212328.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212329.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212330.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212331.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212332.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212333.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212334.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212335.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212336.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212337.00
10/20/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413800104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413800973,212338.00
10/20/2014 06:30,2,0.000,ALERT,212.83,296.36,59.996,1413801004,"274151322000083","019011112586793",0.00,10.00,0,292.46,298.77,0.0,0.0,0.000,283493.0,283493.0,1504,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801039,212339.00
10/20/2014 06:30,2,0.000,ALERT,213.06,296.36,60.001,1413801004,"274151322000076","019011112586793",0.00,10.00,0,292.16,298.77,0.0,0.0,0.000,297390.5,297390.5,1503,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801041,212340.00
10/20/2014 06:30,2,0.000,ALERT,212.61,295.76,60.006,1413801004,"274151322000094","019011112586793",0.00,9.70,0,291.85,297.87,0.0,0.0,0.000,215953.0,215953.0,1545,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801043,212341.00
10/20/2014 06:30,2,0.000,ALERT,212.16,295.76,59.985,1413801004,"274151322000052","019011112586793",0.00,10.30,0,291.85,298.77,0.0,0.0,0.000,284930.6,284930.6,1501,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801045,212342.00
10/20/2014 06:30,2,0.000,ALERT,212.83,296.06,59.996,1413801004,"274151322000085","019011112586793",0.00,10.30,0,292.16,298.47,0.0,0.0,0.000,284224.8,284224.8,1502,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801047,212343.00
10/20/2014 06:30,2,0.000,ALERT,212.61,294.86,60.001,1413801004,"274151322000087","019011112586793",0.00,11.70,0,291.25,297.87,0.0,0.0,0.000,269929.6,269929.6,1504,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801049,212344.00
10/20/2014 06:30,2,0.000,ALERT,212.38,295.76,60.022,1413801004,"274151322000088","019011112586793",0.00,10.30,0,292.16,298.17,0.0,0.0,0.000,276111.3,276111.3,1505,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801051,212345.00
10/20/2014 06:30,2,0.000,ALERT,212.61,296.96,60.006,1413801004,"274151322000095","019011112586793",0.00,9.70,0,293.06,299.37,0.0,0.0,0.000,294771.4,294771.4,1505,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801053,212346.00
10/20/2014 06:30,2,0.000,ALERT,213.06,295.16,59.990,1413801004,"274151322000068","019011112586793",0.00,10.70,0,291.55,297.57,0.0,0.0,0.000,214419.5,214419.5,1537,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801054,212347.00
10/20/2014 06:30,2,0.000,ALERT,212.61,295.76,60.017,1413801004,"274151322000054","019011112586793",0.00,10.70,0,292.16,298.77,0.0,0.0,0.000,281539.7,281539.7,1505,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801056,212348.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212349.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212350.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212351.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212352.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212353.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212354.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212355.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212356.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212357.00
10/20/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413801004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413801874,212358.00
10/20/2014 06:45,2,0.000,ALERT,212.38,295.46,59.985,1413801905,"274151322000083","019011112586793",0.00,10.00,0,293.96,305.98,0.0,0.0,0.000,283493.0,283493.0,1506,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801940,212359.00
10/20/2014 06:45,2,0.000,ALERT,213.06,295.76,60.017,1413801905,"274151322000076","019011112586793",0.00,10.00,0,293.36,304.78,0.0,0.0,0.000,297390.5,297390.5,1505,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801942,212360.00
10/20/2014 06:45,2,0.000,ALERT,212.38,294.86,60.028,1413801905,"274151322000094","019011112586793",0.00,9.70,0,293.06,304.48,0.0,0.0,0.000,215953.0,215953.0,1547,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801944,212361.00
10/20/2014 06:45,2,0.000,ALERT,211.93,295.16,59.996,1413801905,"274151322000052","019011112586793",0.00,10.00,0,293.36,305.38,0.0,0.0,0.000,284930.6,284930.6,1503,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413801945,212362.00
10/20/2014 06:45,2,0.000,ALERT,212.38,295.76,60.012,1413801905,"274151322000085","019011112586793",0.00,10.30,0,293.36,304.78,0.0,0.0,0.000,284224.8,284224.8,1504,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801947,212363.00
10/20/2014 06:45,2,0.000,ALERT,212.38,294.56,60.033,1413801905,"274151322000087","019011112586793",0.00,11.70,0,292.76,304.78,0.0,0.0,0.000,269929.6,269929.6,1506,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801949,212364.00
10/20/2014 06:45,2,0.000,ALERT,211.93,295.46,60.017,1413801905,"274151322000088","019011112586793",0.00,10.70,0,293.36,305.08,0.0,0.0,0.000,276111.3,276111.3,1507,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801951,212365.00
10/20/2014 06:45,2,0.000,ALERT,212.38,296.66,60.017,1413801905,"274151322000095","019011112586793",0.00,9.70,0,294.56,306.28,0.0,0.0,0.000,294771.4,294771.4,1507,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801953,212366.00
10/20/2014 06:45,2,0.000,ALERT,213.06,294.86,60.012,1413801905,"274151322000068","019011112586793",0.00,10.70,0,293.06,304.18,0.0,0.0,0.000,214419.5,214419.5,1539,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801955,212367.00
10/20/2014 06:45,2,0.000,ALERT,212.16,295.46,59.985,1413801905,"274151322000054","019011112586793",0.00,11.00,0,293.36,305.38,0.0,0.0,0.000,281539.7,281539.7,1507,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413801957,212368.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212369.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212370.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212371.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212372.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212373.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212374.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212375.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212376.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212377.00
10/20/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413801905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413802775,212378.00
10/20/2014 07:00,2,0.000,ALERT,211.93,295.46,60.022,1413802804,"274151322000083","019011112586793",0.00,10.00,0,293.36,299.97,0.0,0.0,0.000,283493.0,283493.0,1508,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802839,212379.00
10/20/2014 07:00,2,0.000,ALERT,212.38,295.16,60.028,1413802804,"274151322000076","019011112586793",0.00,10.00,0,293.06,299.97,0.0,0.0,0.000,297390.5,297390.5,1507,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802841,212380.00
10/20/2014 07:00,2,0.000,ALERT,211.93,294.86,60.028,1413802804,"274151322000094","019011112586793",0.00,9.70,0,292.76,299.37,0.0,0.0,0.000,215953.0,215953.0,1549,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802842,212381.00
10/20/2014 07:00,2,0.000,ALERT,211.70,295.76,60.028,1413802804,"274151322000052","019011112586793",0.00,10.30,0,292.76,299.67,0.0,0.0,0.000,284930.6,284930.6,1505,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802844,212382.00
10/20/2014 07:00,2,0.000,ALERT,212.16,295.16,60.022,1413802804,"274151322000085","019011112586793",0.00,10.30,0,293.06,299.97,0.0,0.0,0.000,284224.8,284224.8,1506,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413802846,212383.00
10/20/2014 07:00,2,0.000,ALERT,211.93,294.86,60.001,1413802804,"274151322000087","019011112586793",0.00,11.70,0,292.16,298.77,0.0,0.0,0.000,269929.6,269929.6,1508,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802848,212384.00
10/20/2014 07:00,2,0.000,ALERT,211.48,295.16,60.033,1413802804,"274151322000088","019011112586793",0.00,10.30,0,292.76,299.37,0.0,0.0,0.000,276111.3,276111.3,1509,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802850,212385.00
10/20/2014 07:00,2,0.000,ALERT,211.93,296.36,60.028,1413802804,"274151322000095","019011112586793",0.00,9.70,0,293.96,300.57,0.0,0.0,0.000,294771.4,294771.4,1509,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802852,212386.00
10/20/2014 07:00,2,0.000,ALERT,212.61,294.56,60.028,1413802804,"274151322000068","019011112586793",0.00,10.70,0,292.46,298.77,0.0,0.0,0.000,214419.5,214419.5,1541,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413802853,212387.00
10/20/2014 07:00,2,0.000,ALERT,211.70,295.16,60.028,1413802804,"274151322000054","019011112586793",0.00,10.70,0,292.76,299.67,0.0,0.0,0.000,281539.7,281539.7,1509,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413802855,212388.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212389.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212390.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212391.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212392.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212393.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212394.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212395.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212396.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212397.00
10/20/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413802804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413803672,212398.00
10/20/2014 07:15,2,0.000,ALERT,214.64,298.17,59.959,1413803704,"274151322000083","019011112586793",0.00,10.00,0,293.96,301.17,0.0,0.0,0.000,283493.0,283493.0,1510,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803739,212399.00
10/20/2014 07:15,2,0.000,ALERT,215.09,298.17,59.990,1413803704,"274151322000076","019011112586793",0.00,10.00,0,293.96,301.17,0.0,0.0,0.000,297390.5,297390.5,1509,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413803741,212400.00
10/20/2014 07:15,2,0.000,ALERT,214.41,297.57,60.001,1413803704,"274151322000094","019011112586793",0.00,9.70,0,293.66,300.27,0.0,0.0,0.000,215953.0,215953.0,1551,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803743,212401.00
10/20/2014 07:15,2,0.000,ALERT,214.19,297.87,60.001,1413803704,"274151322000052","019011112586793",0.00,10.00,0,293.36,301.17,0.0,0.0,0.000,284930.6,284930.6,1507,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803745,212402.00
10/20/2014 07:15,2,0.000,ALERT,214.41,298.17,59.969,1413803704,"274151322000085","019011112586793",0.00,10.00,0,293.96,300.87,0.0,0.0,0.000,284224.8,284224.8,1508,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803747,212403.00
10/20/2014 07:15,2,0.000,ALERT,214.41,296.96,59.996,1413803704,"274151322000087","019011112586793",0.00,11.70,0,292.76,300.27,0.0,0.0,0.000,269929.6,269929.6,1510,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803748,212404.00
10/20/2014 07:15,2,0.000,ALERT,213.96,298.17,59.996,1413803704,"274151322000088","019011112586793",0.00,10.30,0,293.36,300.57,0.0,0.0,0.000,276111.3,276111.3,1511,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803750,212405.00
10/20/2014 07:15,2,0.000,ALERT,214.41,299.37,59.990,1413803704,"274151322000095","019011112586793",0.00,9.70,0,294.86,301.77,0.0,0.0,0.000,294771.4,294771.4,1511,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803752,212406.00
10/20/2014 07:15,2,0.000,ALERT,215.09,297.26,60.001,1413803704,"274151322000068","019011112586793",0.00,10.70,0,293.06,299.97,0.0,0.0,0.000,214419.5,214419.5,1543,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413803754,212407.00
10/20/2014 07:15,2,0.000,ALERT,213.96,297.57,59.990,1413803704,"274151322000054","019011112586793",0.00,10.70,0,293.66,301.17,0.0,0.0,0.000,281539.7,281539.7,1511,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413803756,212408.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212409.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212410.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212411.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212412.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212413.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212414.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212415.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212416.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212417.00
10/20/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413803704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413804574,212418.00
10/20/2014 07:30,2,0.000,ALERT,213.51,297.87,60.001,1413804604,"274151322000083","019011112586793",0.00,10.00,0,295.46,303.58,0.0,0.0,0.000,283493.0,283493.0,1512,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804640,212419.00
10/20/2014 07:30,2,0.000,ALERT,213.96,297.26,59.990,1413804604,"274151322000076","019011112586793",0.00,10.00,0,294.86,303.58,0.0,0.0,0.000,297390.5,297390.5,1511,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413804642,212420.00
10/20/2014 07:30,2,0.000,ALERT,213.51,296.96,60.006,1413804604,"274151322000094","019011112586793",0.00,9.70,0,294.56,302.68,0.0,0.0,0.000,215953.0,215953.0,1553,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804644,212421.00
10/20/2014 07:30,2,0.000,ALERT,213.29,297.57,60.006,1413804604,"274151322000052","019011112586793",0.00,10.30,0,294.56,303.28,0.0,0.0,0.000,284930.6,284930.6,1509,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804645,212422.00
10/20/2014 07:30,2,0.000,ALERT,213.51,297.26,60.001,1413804604,"274151322000085","019011112586793",0.00,10.00,0,294.86,303.28,0.0,0.0,0.000,284224.8,284224.8,1510,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804647,212423.00
10/20/2014 07:30,2,0.000,ALERT,213.74,296.66,60.017,1413804604,"274151322000087","019011112586793",0.00,11.70,0,294.26,302.37,0.0,0.0,0.000,269929.6,269929.6,1512,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804649,212424.00
10/20/2014 07:30,2,0.000,ALERT,213.29,297.26,60.006,1413804604,"274151322000088","019011112586793",0.00,10.30,0,294.86,302.68,0.0,0.0,0.000,276111.3,276111.3,1513,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413804651,212425.00
10/20/2014 07:30,2,0.000,ALERT,213.51,298.47,60.012,1413804604,"274151322000095","019011112586793",0.00,9.70,0,296.06,304.18,0.0,0.0,0.000,294771.4,294771.4,1513,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804653,212426.00
10/20/2014 07:30,2,0.000,ALERT,214.19,296.66,60.001,1413804604,"274151322000068","019011112586793",0.00,10.70,0,294.56,302.37,0.0,0.0,0.000,214419.5,214419.5,1545,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804655,212427.00
10/20/2014 07:30,2,0.000,ALERT,213.29,297.57,60.001,1413804604,"274151322000054","019011112586793",0.00,10.70,0,294.86,302.98,0.0,0.0,0.000,281539.7,281539.7,1513,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413804657,212428.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212429.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212430.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212431.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212432.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212433.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212434.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212435.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212436.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212437.00
10/20/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413804604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413805475,212438.00
10/20/2014 07:45,2,0.000,ALERT,212.83,294.86,60.006,1413805504,"274151322000083","019011112586793",0.00,10.00,0,293.06,299.67,0.0,0.0,0.000,283493.0,283493.0,1514,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805539,212439.00
10/20/2014 07:45,2,0.000,ALERT,213.29,294.86,60.017,1413805504,"274151322000076","019011112586793",0.00,10.00,0,292.76,299.37,0.0,0.0,0.000,297390.5,297390.5,1513,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805540,212440.00
10/20/2014 07:45,2,0.000,ALERT,212.61,293.96,60.012,1413805504,"274151322000094","019011112586793",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,215953.0,215953.0,1555,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805542,212441.00
10/20/2014 07:45,2,0.000,ALERT,212.38,293.66,60.006,1413805504,"274151322000052","019011112586793",0.00,10.30,0,292.46,299.67,0.0,0.0,0.000,284930.6,284930.6,1511,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805544,212442.00
10/20/2014 07:45,2,0.000,ALERT,212.61,294.26,60.006,1413805504,"274151322000085","019011112586793",0.00,10.30,0,292.76,299.37,0.0,0.0,0.000,284224.8,284224.8,1512,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805546,212443.00
