ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 07:45,2,0.000,ALERT,212.83,293.36,60.012,1413805504,"274151322000087","019011112586793",0.00,11.70,0,291.85,298.47,0.0,0.0,0.000,269929.6,269929.6,1514,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805548,212444.00
10/20/2014 07:45,2,0.000,ALERT,212.16,293.96,60.006,1413805504,"274151322000088","019011112586793",0.00,10.30,0,292.76,299.07,0.0,0.0,0.000,276111.3,276111.3,1515,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805550,212445.00
10/20/2014 07:45,2,0.000,ALERT,212.83,295.46,60.028,1413805504,"274151322000095","019011112586793",0.00,9.70,0,293.66,300.27,0.0,0.0,0.000,294771.4,294771.4,1515,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805551,212446.00
10/20/2014 07:45,2,0.000,ALERT,213.51,293.06,60.012,1413805504,"274151322000068","019011112586793",0.00,10.70,0,292.16,298.47,0.0,0.0,0.000,214419.5,214419.5,1547,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805553,212447.00
10/20/2014 07:45,2,0.000,ALERT,212.38,293.66,60.012,1413805504,"274151322000054","019011112586793",0.00,10.70,0,292.46,299.67,0.0,0.0,0.000,281539.7,281539.7,1515,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413805555,212448.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212449.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212450.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212451.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212452.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212453.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212454.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212455.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212456.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212457.00
10/20/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413805504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413806371,212458.00
10/20/2014 08:00,2,0.000,ALERT,210.57,292.46,59.985,1413806404,"274151322000083","019011112586793",0.00,10.00,0,281.64,298.77,0.0,0.0,0.000,283493.0,283493.0,1516,0,0,0,L,1151911521,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413806440,212459.00
10/20/2014 08:00,2,0.000,ALERT,210.80,291.55,60.028,1413806404,"274151322000076","019011112586793",0.00,10.00,0,281.33,298.17,0.0,0.0,0.000,297390.5,297390.5,1515,0,0,0,L,1151911521,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413806441,212460.00
10/20/2014 08:00,2,0.000,ALERT,210.35,291.55,60.022,1413806404,"274151322000094","019011112586793",0.00,9.70,0,281.03,297.57,0.0,0.0,0.000,215953.0,215953.0,1557,0,0,0,L,1151911521,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413806443,212461.00
10/20/2014 08:00,2,0.000,ALERT,210.12,292.46,60.028,1413806404,"274151322000052","019011112586793",0.00,10.30,0,281.64,298.47,0.0,0.0,0.000,284930.6,284930.6,1513,0,0,0,L,1151911521,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413806445,212462.00
10/20/2014 08:00,2,0.000,ALERT,210.57,291.55,60.028,1413806404,"274151322000085","019011112586793",0.00,10.30,0,281.64,297.87,0.0,0.0,0.000,284224.8,284224.8,1514,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413806447,212463.00
10/20/2014 08:00,2,0.000,ALERT,210.57,291.25,60.028,1413806404,"274151322000087","019011112586793",0.00,11.70,0,281.03,297.57,0.0,0.0,0.000,269929.6,269929.6,1516,0,0,0,L,1151911521,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413806449,212464.00
10/20/2014 08:00,2,0.000,ALERT,210.12,292.16,60.028,1413806404,"274151322000088","019011112586793",0.00,10.30,0,281.64,298.17,0.0,0.0,0.000,276111.3,276111.3,1517,0,0,0,L,1151911521,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413806451,212465.00
10/20/2014 08:00,2,0.000,ALERT,210.35,293.06,60.038,1413806404,"274151322000095","019011112586793",0.00,9.70,0,282.54,299.07,0.0,0.0,0.000,294771.4,294771.4,1517,0,0,0,L,1151911521,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413806452,212466.00
10/20/2014 08:00,2,0.000,ALERT,211.03,291.25,60.028,1413806404,"274151322000068","019011112586793",0.00,10.70,0,281.03,297.26,0.0,0.0,0.000,214419.5,214419.5,1549,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413806454,212467.00
10/20/2014 08:00,2,0.000,ALERT,210.35,292.46,60.028,1413806404,"274151322000054","019011112586793",0.00,10.70,0,281.33,298.47,0.0,0.0,0.000,281539.7,281539.7,1517,0,0,0,L,1151911521,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413806456,212468.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212469.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212470.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212471.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212472.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212473.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212474.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212475.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212476.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212477.00
10/20/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413806404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413807274,212478.00
10/20/2014 08:15,2,0.000,ALERT,213.51,293.96,59.985,1413807304,"274151322000083","019011112586793",0.00,10.00,0,280.73,298.47,0.0,0.0,0.000,283493.0,283493.0,1518,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807338,212479.00
10/20/2014 08:15,2,0.000,ALERT,213.96,293.06,59.985,1413807304,"274151322000076","019011112586793",0.00,10.00,0,280.43,298.17,0.0,0.0,0.000,297390.5,297390.5,1517,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807341,212480.00
10/20/2014 08:15,2,0.000,ALERT,213.29,293.06,59.980,1413807304,"274151322000094","019011112586793",0.00,9.70,0,280.13,297.26,0.0,0.0,0.000,215953.0,215953.0,1559,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807342,212481.00
10/20/2014 08:15,2,0.000,ALERT,213.29,293.96,59.985,1413807304,"274151322000052","019011112586793",0.00,10.00,0,280.43,298.47,0.0,0.0,0.000,284930.6,284930.6,1515,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807344,212482.00
10/20/2014 08:15,2,0.000,ALERT,213.74,293.36,60.006,1413807304,"274151322000085","019011112586793",0.00,10.00,0,280.43,297.87,0.0,0.0,0.000,284224.8,284224.8,1516,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807346,212483.00
10/20/2014 08:15,2,0.000,ALERT,213.51,292.76,59.985,1413807304,"274151322000087","019011112586793",0.00,11.70,0,279.83,297.26,0.0,0.0,0.000,269929.6,269929.6,1518,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807348,212484.00
10/20/2014 08:15,2,0.000,ALERT,212.83,293.36,59.943,1413807304,"274151322000088","019011112586793",0.00,10.30,0,280.43,297.87,0.0,0.0,0.000,276111.3,276111.3,1519,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807350,212485.00
10/20/2014 08:15,2,0.000,ALERT,213.51,294.86,59.975,1413807304,"274151322000095","019011112586793",0.00,9.30,0,281.64,298.77,0.0,0.0,0.000,294771.4,294771.4,1519,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807352,212486.00
10/20/2014 08:15,2,0.000,ALERT,213.96,292.76,59.980,1413807304,"274151322000068","019011112586793",0.00,10.70,0,279.83,296.96,0.0,0.0,0.000,214419.5,214419.5,1551,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807353,212487.00
10/20/2014 08:15,2,0.000,ALERT,213.51,293.66,59.985,1413807304,"274151322000054","019011112586793",0.00,10.70,0,280.43,298.17,0.0,0.0,0.000,281539.7,281539.7,1519,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413807355,212488.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212489.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212490.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212491.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212492.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212493.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212494.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212495.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212496.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212497.00
10/20/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413807304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413808173,212498.00
10/20/2014 08:30,2,0.000,ALERT,211.70,294.26,60.006,1413808205,"274151322000083","019011112586793",0.00,10.00,0,284.34,298.47,0.0,0.0,0.000,283493.0,283493.0,1520,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413808239,212499.00
10/20/2014 08:30,2,0.000,ALERT,211.93,293.36,60.006,1413808205,"274151322000076","019011112586793",0.00,10.00,0,283.74,298.17,0.0,0.0,0.000,297390.5,297390.5,1519,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413808241,212500.00
10/20/2014 08:30,2,0.000,ALERT,211.48,293.36,59.985,1413808205,"274151322000094","019011112586793",0.00,9.70,0,283.44,297.26,0.0,0.0,0.000,215953.0,215953.0,1561,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413808243,212501.00
10/20/2014 08:30,2,0.000,ALERT,211.25,293.36,60.012,1413808205,"274151322000052","019011112586793",0.00,10.30,0,284.04,298.17,0.0,0.0,0.000,284930.6,284930.6,1517,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413808245,212502.00
10/20/2014 08:30,2,0.000,ALERT,211.48,293.66,59.996,1413808205,"274151322000085","019011112586793",0.00,10.00,0,283.74,297.87,0.0,0.0,0.000,284224.8,284224.8,1518,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413808247,212503.00
10/20/2014 08:30,2,0.000,ALERT,211.48,292.46,60.012,1413808205,"274151322000087","019011112586793",0.00,11.70,0,283.44,297.26,0.0,0.0,0.000,269929.6,269929.6,1520,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413808248,212504.00
10/20/2014 08:30,2,0.000,ALERT,211.03,293.06,59.990,1413808205,"274151322000088","019011112586793",0.00,10.30,0,284.04,297.87,0.0,0.0,0.000,276111.3,276111.3,1521,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413808250,212505.00
10/20/2014 08:30,2,0.000,ALERT,211.48,294.56,60.012,1413808205,"274151322000095","019011112586793",0.00,9.30,0,284.94,298.77,0.0,0.0,0.000,294771.4,294771.4,1521,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413808252,212506.00
10/20/2014 08:30,2,0.000,ALERT,212.16,292.46,60.012,1413808205,"274151322000068","019011112586793",0.00,10.70,0,283.44,297.26,0.0,0.0,0.000,214419.5,214419.5,1553,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413808254,212507.00
10/20/2014 08:30,2,0.000,ALERT,211.25,293.36,60.017,1413808205,"274151322000054","019011112586793",0.00,10.70,0,283.74,298.17,0.0,0.0,0.000,281539.7,281539.7,1521,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413808256,212508.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212509.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212510.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212511.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212512.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212513.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212514.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212515.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212516.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212517.00
10/20/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1413808205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809073,212518.00
10/20/2014 08:45,2,0.021,ALERT,211.70,295.16,60.017,1413809103,"274151322000083","019011112586793",26.50,10.00,0,282.84,298.17,0.0,0.0,0.000,283493.0,283493.0,1522,0,0,0,L,1151911521,1,121.10,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1413809138,212519.00
10/20/2014 08:45,2,0.020,ALERT,212.38,294.26,60.012,1413809103,"274151322000076","019011112586793",27.53,10.00,0,282.84,298.17,0.0,0.0,0.000,297390.5,297390.5,1521,0,0,0,L,1151911521,1,121.55,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1413809140,212520.00
10/20/2014 08:45,2,0.000,ALERT,211.93,293.96,60.012,1413809103,"274151322000094","019011112586793",0.00,9.70,0,282.54,297.26,0.0,0.0,0.000,215953.0,215953.0,1563,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413809142,212521.00
10/20/2014 08:45,2,0.045,ALERT,211.93,295.16,60.028,1413809103,"274151322000052","019011112586793",25.62,10.30,0,282.54,298.47,0.0,0.0,0.000,284930.6,284930.6,1519,0,0,0,L,1151911521,1,120.88,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1413809144,212522.00
10/20/2014 08:45,2,0.020,ALERT,211.93,294.26,60.006,1413809103,"274151322000085","019011112586793",26.98,10.30,0,282.84,297.87,0.0,0.0,0.000,284224.8,284224.8,1520,0,0,0,L,1151911521,1,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1413809145,212523.00
10/20/2014 08:45,2,0.029,ALERT,211.93,294.26,60.017,1413809103,"274151322000087","019011112586793",25.82,11.70,0,281.94,297.26,0.0,0.0,0.000,269929.6,269929.6,1522,0,0,0,L,1151911521,1,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1413809147,212524.00
10/20/2014 08:45,2,0.008,ALERT,211.48,294.56,60.012,1413809103,"274151322000088","019011112586793",25.11,10.30,0,282.54,297.87,0.0,0.0,0.000,276111.3,276111.3,1523,0,0,0,L,1151911521,1,122.01,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1413809149,212525.00
10/20/2014 08:45,2,0.012,ALERT,211.93,295.46,60.006,1413809103,"274151322000095","019011112586793",26.72,9.70,0,284.04,298.77,0.0,0.0,0.000,294771.4,294771.4,1523,0,0,0,L,1151911521,1,121.78,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1413809151,212526.00
10/20/2014 08:45,2,0.000,ALERT,212.61,293.96,60.033,1413809103,"274151322000068","019011112586793",0.00,10.70,0,282.24,296.96,0.0,0.0,0.000,214419.5,214419.5,1555,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413809153,212527.00
10/20/2014 08:45,2,0.016,ALERT,211.48,295.16,60.012,1413809103,"274151322000054","019011112586793",26.96,10.70,0,282.84,298.17,0.0,0.0,0.000,281539.7,281539.7,1523,0,0,0,L,1151911521,1,121.78,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1413809155,212528.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98070.699999989,98070.699999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212529.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99394.300000012,99394.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212530.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88618.4,88618.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212531.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86427.8,86427.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212532.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83800.199999988,83800.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212533.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89956.400000036,89956.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212534.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111429.90000012,111429.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212535.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110508.19999995,110508.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212536.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99720.7,99720.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212537.00
10/20/2014 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1413809103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413809972,212538.00
10/20/2014 09:00,2,0.068,ALERT,213.06,295.16,60.017,1413810004,"274151322000083","019011112586793",22.09,10.30,0,293.06,297.26,1.6,0.0,0.000,283493.0,283493.0,1524,0,0,0,L,1151911521,1,121.78,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810038,212539.00
10/20/2014 09:00,2,0.070,ALERT,213.29,295.46,60.017,1413810004,"274151322000076","019011112586793",21.93,10.30,0,292.76,297.26,1.6,0.0,0.000,297390.5,297390.5,1523,0,0,0,L,1151911521,1,121.55,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810040,212540.00
10/20/2014 09:00,2,0.000,ALERT,212.83,294.56,59.996,1413810004,"274151322000094","019011112586793",40.51,9.70,0,292.46,385.33,0.0,0.0,0.000,215953.0,215953.0,1565,0,0,0,L,1151911521,1,121.55,123.36,0002,7,0,0,0,0,0,0,26,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1413810042,212541.00
10/20/2014 09:00,2,0.092,ALERT,212.38,294.56,60.022,1413810004,"274151322000052","019011112586793",21.73,10.30,0,292.46,297.57,2.0,0.0,0.000,284930.6,284930.6,1521,0,0,0,L,1151911521,1,121.10,123.14,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810044,212542.00
10/20/2014 09:00,2,0.068,ALERT,212.61,295.16,60.017,1413810004,"274151322000085","019011112586793",22.68,10.30,0,292.76,296.96,1.6,0.0,0.000,284224.8,284224.8,1522,0,0,0,L,1151911521,1,122.01,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810046,212543.00
10/20/2014 09:00,2,0.080,ALERT,212.83,294.26,60.017,1413810004,"274151322000087","019011112586793",20.97,11.70,0,291.85,296.36,1.7,0.0,0.000,269929.6,269929.6,1524,0,0,0,L,1151911521,1,121.78,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810048,212544.00
10/20/2014 09:00,2,0.053,ALERT,212.16,294.86,60.012,1413810004,"274151322000088","019011112586793",21.87,10.70,0,292.76,296.96,1.2,0.0,0.000,276111.3,276111.3,1525,0,0,0,L,1151911521,1,122.01,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810049,212545.00
10/20/2014 09:00,2,0.062,ALERT,212.61,296.06,60.017,1413810004,"274151322000095","019011112586793",22.42,9.70,0,293.96,297.87,1.4,0.0,0.000,294771.4,294771.4,1525,0,0,0,L,1151911521,1,122.01,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810051,212546.00
10/20/2014 09:00,2,0.008,ALERT,213.51,294.26,60.017,1413810004,"274151322000068","019011112586793",40.73,10.70,0,292.16,391.34,0.0,0.0,0.000,214419.5,214419.5,1557,0,0,0,L,1151911521,1,122.01,123.59,0002,10,0,0,0,0,0,0,31,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1413810053,212547.00
10/20/2014 09:00,2,0.064,ALERT,212.61,295.16,60.012,1413810004,"274151322000054","019011112586793",22.30,10.70,0,292.76,297.26,1.5,0.0,0.000,281539.7,281539.7,1525,0,0,0,L,1151911521,1,121.78,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413810055,212548.00
10/20/2014 09:00,1,0.000,ALERT,214.3,383.64,60.03,1413810004,"033051125000118","019011112586793",43.18,9,0.000,383.42,385.11,0.0,0.0,0.000,111429.90000012,111430.00000008,22,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810666,212549.00
10/20/2014 09:00,1,0.020,ALERT,214.3,391.40,60.03,1413810004,"033051125000150","019011112586793",43.22,9,0.000,391.16,392.66,0.9,0.0,0.000,110508.19999995,110508.29999995,25,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810682,212550.00
10/20/2014 09:00,1,0.053,ALERT,213.9,304.21,60.03,1413810004,"040051121000185","019011112586793",26.51,8,0.000,300.04,306.62,1.4,0.0,0.000,99720.7,99720.7,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810694,212551.00
10/20/2014 09:00,1,0.048,ALERT,214.0,304.04,60.03,1413810004,"040051121000097","019011112586793",28.80,9,0.000,299.25,305.71,1.3,0.0,0.000,99394.300000012,99394.300000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810733,212552.00
10/20/2014 09:00,1,0.130,ALERT,213.7,314.09,60.03,1413810004,"040051121000095","019011112586793",25.21,8,0.000,313.57,361.28,3.2,0.0,0.000,88618.4,88618.4,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810746,212553.00
10/20/2014 09:00,1,0.010,ALERT,214.3,341.22,60.03,1413810004,"033051125000135","019011112586793",38.54,10,0.000,340.57,342.50,0.4,0.0,0.000,83800.199999988,83800.199999988,25,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810775,212554.00
10/20/2014 09:00,1,0.059,ALERT,214.6,300.45,60.03,1413810004,"040051121000068","019011112586793",25.62,8,0.000,300.04,306.34,1.5,0.0,0.000,89956.400000036,89956.400000036,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810788,212555.00
10/20/2014 09:00,1,0.021,ACTIVE_NO_POWER,214.6,424.55,60.03,1413810004,"033051125000132","019011112586793",38.77,10,0.000,301.53,440.05,0.8,0.0,0.000,86427.8,86427.8,24,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810833,212556.00
10/20/2014 09:00,1,0.011,ALERT,213.9,301.77,60.03,1413810004,"040051121000195","019011112586793",27.52,9,0.000,299.77,305.83,0.3,0.0,0.000,98070.699999989,98070.800000013,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810863,212557.00
10/20/2014 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1413810004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97839.800000011,97839.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810863,212558.00
10/20/2014 09:15,1,0.010,ACTIVE_NO_POWER,213.7,374.32,60.07,1413810905,"033051125000135","019011112586793",38.88,10,0.000,374.08,375.88,0.4,0.0,0.000,83800.199999988,83800.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810921,212559.00
10/20/2014 09:15,1,0.059,ACTIVE_NO_POWER,214.3,300.59,60.03,1413810905,"040051121000068","019011112586793",25.95,8,0.000,300.19,306.49,1.5,0.0,0.000,89956.400000036,89956.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810923,212560.00
10/20/2014 09:15,1,0.102,ACTIVE_NO_POWER,213.5,428.71,60.03,1413810905,"033051125000118","019011112586793",38.98,10,0.000,322.02,441.17,3.9,0.0,0.000,111430.00000008,111430.00000008,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810924,212561.00
10/20/2014 09:15,1,0.122,ACTIVE_NO_POWER,213.7,366.37,60.03,1413810905,"033051125000150","019011112586793",39.49,10,0.000,320.40,440.82,4.8,0.0,0.000,110508.29999995,110508.39999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810925,212562.00
10/20/2014 09:15,1,0.054,ACTIVE_NO_POWER,213.4,420.22,60.03,1413810905,"040051121000185","019011112586793",27.36,9,0.000,419.65,420.65,1.4,0.0,0.000,99720.7,99720.7,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810927,212563.00
10/20/2014 09:15,1,0.010,ACTIVE_NO_POWER,214.0,300.37,60.03,1413810905,"040051121000195","019011112586793",27.63,9,0.000,299.88,306.01,0.2,0.0,0.000,98070.800000013,98070.800000013,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810928,212564.00
10/20/2014 09:15,2,0.197,ACTIVE,213.29,333.03,60.017,1413810905,"274151322000083","019011112586793",27.37,11.70,0,294.56,351.37,5.5,3.4,0.031,283493.2,283493.2,1526,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810929,212565.00
10/20/2014 09:15,2,0.205,ACTIVE,213.74,335.14,60.022,1413810905,"274151322000076","019011112586793",27.85,11.70,0,293.96,347.76,5.8,3.7,0.022,297390.8,297390.8,1525,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810930,212566.00
10/20/2014 09:15,2,0.121,ALERT,213.29,334.54,60.006,1413810905,"274151322000094","019011112586793",30.08,10.70,0,293.36,397.66,3.8,1.7,0.018,215953.1,215953.1,1567,0,0,0,L,1151911521,1,121.78,123.36,0002,7,0,0,0,0,0,0,170,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810932,212567.00
10/20/2014 09:15,2,0.225,ACTIVE,212.83,333.63,60.017,1413810905,"274151322000052","019011112586793",27.37,11.70,0,293.66,342.35,6.2,4.1,0.027,284931.0,284931.0,1523,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810933,212568.00
10/20/2014 09:15,2,0.191,ACTIVE,213.29,334.54,60.017,1413810905,"274151322000085","019011112586793",27.97,11.70,0,293.66,346.56,5.5,3.3,0.022,284225.1,284225.1,1524,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810934,212569.00
10/20/2014 09:15,2,0.209,ACTIVE,213.29,334.24,60.006,1413810905,"274151322000087","019011112586793",26.30,13.30,0,293.36,341.15,5.6,3.5,0.018,269929.9,269929.9,1526,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810935,212570.00
10/20/2014 09:15,2,0.182,ACTIVE,212.83,333.93,60.022,1413810905,"274151322000088","019011112586793",26.30,11.70,0,293.96,339.65,4.8,2.7,0.022,276111.5,276111.5,1527,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810936,212571.00
10/20/2014 09:15,2,0.199,ACTIVE,213.06,333.93,60.022,1413810905,"274151322000095","019011112586793",27.31,11.00,0,294.86,352.57,5.5,3.4,0.027,294771.6,294771.6,1527,0,0,0,L,1151911521,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810937,212572.00
10/20/2014 09:15,2,0.141,ALERT,213.74,335.14,60.006,1413810905,"274151322000068","019011112586793",30.26,12.00,0,293.06,403.07,4.3,2.2,0.018,214419.6,214419.6,1559,0,0,0,L,1151911521,1,122.46,123.36,0002,10,0,0,0,0,0,0,168,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810939,212573.00
10/20/2014 09:15,2,0.193,ACTIVE,213.06,334.24,60.043,1413810905,"274151322000054","019011112586793",27.61,12.00,0,294.26,347.76,5.4,3.3,0.027,281539.9,281539.9,1527,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810940,212574.00
10/20/2014 09:15,1,0.048,ALERT,214.0,350.61,60.03,1413810905,"040051121000097","019011112586793",29.13,9,0.000,349.91,364.82,1.4,0.0,0.000,99394.300000012,99394.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810946,212575.00
10/20/2014 09:15,1,0.021,ACTIVE_NO_POWER,213.7,385.65,60.03,1413810905,"033051125000132","019011112586793",38.98,10,0.000,385.48,386.58,0.8,0.0,0.000,86427.8,86427.8,33,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413810952,212576.00
10/20/2014 09:15,1,0.128,ALERT,213.8,383.97,60.03,1413810905,"040051121000095","019011112586793",25.62,9,0.000,383.54,388.78,3.2,0.0,0.000,88618.4,88618.4,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413810958,212577.00
10/20/2014 09:15,1,0.075,ALERT,214.1,303.17,60.03,1413810905,"040051121000116","019011112586793",29.05,9,0.000,301.06,307.06,2.1,0.0,0.000,97839.800000011,97840.100000023,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413811005,212578.00
10/20/2014 09:30,1,0.305,ACTIVE_NO_POWER,213.7,421.37,60.03,1413811805,"040051121000097","019011112586793",24.51,10,0.000,290.31,440.45,7.3,0.0,0.000,99394.300000012,99394.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811807,212579.00
10/20/2014 09:30,1,0.373,ACTIVE_NO_POWER,213.4,409.08,60.03,1413811805,"040051121000095","019011112586793",21.72,9,0.000,299.34,437.36,7.9,0.0,0.000,88618.4,88618.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811808,212580.00
10/20/2014 09:30,1,0.201,ACTIVE_NO_POWER,214.3,422.09,60.03,1413811805,"033051125000132","019011112586793",34.31,11,0.000,319.83,440.09,6.8,0.0,0.000,86427.8,86428.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811810,212581.00
10/20/2014 09:30,1,0.197,ACTIVE_NO_POWER,213.3,395.23,60.03,1413811805,"033051125000135","019011112586793",32.75,11,0.000,322.11,441.28,6.4,0.0,0.000,83800.199999988,83800.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811811,212582.00
10/20/2014 09:30,1,0.335,ACTIVE,213.1,361.20,60.03,1413811805,"040051121000116","019011112586793",24.92,9,0.117,300.63,439.20,8.2,10.3,0.000,97840.100000023,97840.100000023,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811812,212583.00
10/20/2014 09:30,1,0.317,ACTIVE,213.4,343.58,60.03,1413811805,"040051121000068","019011112586793",21.93,9,0.139,300.18,439.74,6.8,10.4,0.012,89956.400000036,89956.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811813,212584.00
10/20/2014 09:30,1,0.213,ACTIVE_NO_POWER,213.6,403.47,60.03,1413811805,"033051125000118","019011112586793",38.62,11,0.000,316.78,445.10,8.1,0.0,0.000,111430.00000008,111431.00000008,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811815,212585.00
10/20/2014 09:30,1,0.232,ACTIVE,213.6,389.54,60.03,1413811805,"033051125000150","019011112586793",39.41,11,0.000,314.20,443.15,9.1,10.6,0.000,110508.39999995,110509.19999995,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811816,212586.00
10/20/2014 09:30,1,0.309,ACTIVE,213.4,382.50,60.03,1413811805,"040051121000185","019011112586793",22.76,10,0.005,317.48,438.80,6.8,2.6,0.173,99720.7,99720.8,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811817,212587.00
10/20/2014 09:30,1,0.282,ACTIVE_NO_POWER,213.5,424.54,60.03,1413811805,"040051121000195","019011112586793",22.35,10,0.000,299.32,441.23,6.1,0.0,0.000,98070.800000013,98070.900000037,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811818,212588.00
10/20/2014 09:30,2,0.348,ACTIVE,212.61,334.54,60.012,1413811805,"274151322000083","019011112586793",27.79,12.70,0,330.03,339.65,9.8,7.6,0.057,283494.5,283494.5,1527,0,0,0,L,1151911521,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811819,212589.00
10/20/2014 09:30,2,0.354,ACTIVE,213.29,335.74,60.017,1413811805,"274151322000076","019011112586793",28.94,12.70,0,330.93,340.55,10.4,8.1,0.062,297392.2,297392.2,1526,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811820,212590.00
10/20/2014 09:30,2,0.209,ACTIVE,212.38,414.49,60.017,1413811805,"274151322000094","019011112586793",39.28,12.30,0,331.53,416.89,8.3,6.1,0.040,215953.9,215953.9,1569,0,0,0,L,1151911521,1,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811821,212591.00
10/20/2014 09:30,2,0.373,ACTIVE,212.38,335.74,60.022,1413811805,"274151322000052","019011112586793",27.89,12.70,0,329.73,339.95,10.6,8.3,0.057,284932.4,284932.4,1524,0,0,0,L,1151911521,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811822,212592.00
10/20/2014 09:30,2,0.355,ACTIVE,212.83,336.34,60.012,1413811805,"274151322000085","019011112586793",27.85,12.30,0,330.63,339.95,10.1,7.8,0.057,284226.4,284226.4,1525,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811823,212593.00
10/20/2014 09:30,2,0.350,ACTIVE,212.83,335.74,60.022,1413811805,"274151322000087","019011112586793",27.87,14.30,0,330.33,340.25,9.9,7.6,0.049,269931.1,269931.1,1527,0,0,0,L,1151911521,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811824,212594.00
10/20/2014 09:30,2,0.320,ACTIVE,212.38,336.04,60.022,1413811805,"274151322000088","019011112586793",27.87,12.70,0,330.03,339.65,9.1,6.9,0.049,276112.5,276112.5,1528,0,0,0,L,1151911521,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811825,212595.00
10/20/2014 09:30,2,0.350,ACTIVE,212.83,335.74,60.022,1413811805,"274151322000095","019011112586793",27.95,12.30,0,330.33,339.65,10.0,7.7,0.057,294772.9,294772.9,1528,0,0,0,L,1151911521,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811826,212596.00
