ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 09:30,2,0.234,ACTIVE,213.29,405.47,60.017,1413811805,"274151322000068","019011112586793",38.35,13.70,0,331.53,419.60,9.2,6.9,0.035,214420.6,214420.6,1561,0,0,0,L,1151911521,1,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811827,212597.00
10/20/2014 09:30,2,0.348,ACTIVE,212.38,334.84,60.012,1413811805,"274151322000054","019011112586793",27.91,13.00,0,329.73,339.65,9.8,7.6,0.053,281541.2,281541.2,1528,0,0,0,L,1151911521,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413811828,212598.00
10/20/2014 09:45,1,0.331,ACTIVE,212.6,332.87,60.00,1413812704,"040051121000097","019011112586793",24.62,11,0.144,318.60,441.56,8.0,14.6,0.068,99394.300000012,99395.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812707,212599.00
10/20/2014 09:45,1,0.395,ACTIVE,212.6,323.25,60.00,1413812704,"040051121000095","019011112586793",21.81,11,0.098,315.63,437.71,8.5,13.9,0.199,88618.4,88619.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812708,212600.00
10/20/2014 09:45,1,0.212,ACTIVE_NO_POWER,213.3,434.17,60.00,1413812704,"033051125000132","019011112586793",34.21,11,0.000,318.33,440.16,7.2,0.0,0.003,86428.3,86429.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812710,212601.00
10/20/2014 09:45,1,0.200,ACTIVE_NO_POWER,213.2,431.38,60.00,1413812704,"033051125000135","019011112586793",33.23,11,0.000,320.42,441.57,6.5,0.0,0.000,83800.5,83801.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812711,212602.00
10/20/2014 09:45,1,0.345,ACTIVE_NO_POWER,212.7,412.76,60.00,1413812704,"040051121000116","019011112586793",23.97,11,0.000,312.99,439.76,8.1,0.0,0.000,97840.100000023,97841.200000047,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812712,212603.00
10/20/2014 09:45,1,0.336,ACTIVE,213.2,338.62,60.00,1413812704,"040051121000068","019011112586793",22.39,11,0.132,318.71,440.58,7.4,13.0,0.031,89956.400000036,89957.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812713,212604.00
10/20/2014 09:45,1,0.227,ACTIVE_NO_POWER,212.5,400.48,60.00,1413812704,"033051125000118","019011112586793",37.97,11,0.000,316.32,445.95,8.5,0.0,0.000,111431.00000008,111432.50000008,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812715,212605.00
10/20/2014 09:45,1,0.242,ACTIVE_NO_POWER,212.7,411.67,60.00,1413812704,"033051125000150","019011112586793",39.57,11,0.000,314.14,445.32,9.5,0.0,0.000,110509.19999995,110510.79999995,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812716,212606.00
10/20/2014 09:45,1,0.310,ACTIVE_NO_POWER,212.9,425.35,60.00,1413812704,"040051121000185","019011112586793",23.16,11,0.000,317.07,439.72,7.0,0.0,0.000,99720.8,99721.6,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812717,212607.00
10/20/2014 09:45,1,0.011,ACTIVE_NO_POWER,213.0,428.57,59.96,1413812704,"040051121000195","019011112586793",29.31,11,0.000,320.26,441.39,0.3,0.0,0.000,98070.900000037,98071.900000037,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812719,212608.00
10/20/2014 09:45,2,0.361,ACTIVE,212.38,335.74,59.980,1413812704,"274151322000083","019011112586793",27.71,13.30,0,329.73,340.85,10.2,7.9,0.066,283496.5,283496.5,1528,0,0,0,L,1151911521,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812720,212609.00
10/20/2014 09:45,2,0.363,ACTIVE,212.83,335.14,59.990,1413812704,"274151322000076","019011112586793",29.44,13.30,0,330.93,341.15,10.8,8.5,0.071,297394.3,297394.3,1527,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812721,212610.00
10/20/2014 09:45,2,0.229,ACTIVE,212.16,402.16,59.964,1413812704,"274151322000094","019011112586793",37.81,14.00,0,332.13,421.10,8.8,6.5,0.044,215955.6,215955.6,1570,0,0,0,L,1151911521,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812722,212611.00
10/20/2014 09:45,2,0.387,ACTIVE,211.93,333.63,59.990,1413812704,"274151322000052","019011112586793",27.79,13.30,0,329.43,340.85,10.9,8.6,0.053,284934.5,284934.5,1525,0,0,0,L,1151911521,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812723,212612.00
10/20/2014 09:45,2,0.365,ACTIVE,212.16,333.63,59.990,1413812704,"274151322000085","019011112586793",27.79,13.00,0,330.93,341.75,10.3,8.0,0.053,284228.3,284228.3,1526,0,0,0,L,1151911521,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812724,212613.00
10/20/2014 09:45,2,0.361,ACTIVE,212.38,334.54,59.985,1413812704,"274151322000087","019011112586793",27.85,15.30,0,330.03,341.15,10.3,8.0,0.053,269933.1,269933.1,1528,0,0,0,L,1151911521,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812725,212614.00
10/20/2014 09:45,2,0.340,ACTIVE,211.70,334.24,59.985,1413812704,"274151322000088","019011112586793",27.53,13.30,0,329.73,340.85,9.5,7.2,0.049,276114.4,276114.4,1529,0,0,0,L,1151911521,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812726,212615.00
10/20/2014 09:45,2,0.369,ACTIVE,212.16,333.63,59.980,1413812704,"274151322000095","019011112586793",27.73,12.70,0,330.33,339.95,10.4,8.1,0.057,294774.9,294774.9,1529,0,0,0,L,1151911521,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812727,212616.00
10/20/2014 09:45,2,0.244,ACTIVE,212.83,406.67,59.990,1413812704,"274151322000068","019011112586793",38.43,15.00,0,332.43,422.60,9.5,7.2,0.040,214422.4,214422.4,1562,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812728,212617.00
10/20/2014 09:45,2,0.363,ACTIVE,211.70,333.33,59.990,1413812704,"274151322000054","019011112586793",27.83,13.70,0,329.43,340.55,10.3,8.0,0.053,281543.2,281543.2,1529,0,0,0,L,1151911521,1,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413812729,212618.00
10/20/2014 10:00,1,0.371,ACTIVE,212.5,366.27,60.03,1413813604,"040051121000097","019011112586793",24.81,12,0.037,311.96,442.06,9.0,5.2,0.202,99395.5,99396.600000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813607,212619.00
10/20/2014 10:00,1,0.435,ACTIVE_NO_POWER,212.4,321.41,60.03,1413813604,"040051121000095","019011112586793",22.84,11,0.123,309.07,438.11,9.8,0.0,0.244,88619.2,88620.3,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813608,212620.00
10/20/2014 10:00,1,0.242,ACTIVE,212.5,357.20,60.00,1413813604,"033051125000132","019011112586793",34.77,12,0.146,314.10,439.75,8.4,14.6,0.004,86429.3,86430.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813609,212621.00
10/20/2014 10:00,1,0.233,ACTIVE,212.8,381.83,60.00,1413813604,"033051125000135","019011112586793",34.53,12,0.000,315.27,442.03,8.0,14.1,0.000,83801.5,83802.699999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813611,212622.00
10/20/2014 10:00,1,0.391,ACTIVE_NO_POWER,212.8,417.85,60.03,1413813604,"040051121000116","019011112586793",25.25,11,0.000,312.14,440.11,9.7,0.0,0.000,97841.200000047,97842.300000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813612,212623.00
10/20/2014 10:00,1,0.395,ACTIVE,213.0,361.78,60.00,1413813604,"040051121000068","019011112586793",22.39,11,0.138,314.56,440.52,8.8,12.6,0.001,89957.199999988,89958.300000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813614,212624.00
10/20/2014 10:00,1,0.269,ACTIVE_NO_POWER,212.2,411.58,60.03,1413813604,"033051125000118","019011112586793",39.10,11,0.000,317.75,445.44,10.5,0.0,0.000,111432.50000008,111434.20000007,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813615,212625.00
10/20/2014 10:00,1,0.287,ACTIVE,212.7,338.45,60.03,1413813604,"033051125000150","019011112586793",39.13,11,0.012,315.22,445.57,11.1,0.1,0.225,110510.79999995,110512.49999995,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813616,212626.00
10/20/2014 10:00,1,0.370,ACTIVE,212.6,344.08,60.03,1413813604,"040051121000185","019011112586793",24.03,11,0.143,314.91,439.77,8.8,10.8,0.020,99721.6,99722.7,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813617,212627.00
10/20/2014 10:00,1,0.336,ACTIVE_NO_POWER,212.5,405.78,60.03,1413813604,"040051121000195","019011112586793",23.43,11,0.000,314.12,442.12,7.7,0.0,0.000,98071.900000037,98073.000000001,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813619,212628.00
10/20/2014 10:00,2,0.416,ACTIVE,211.70,335.44,60.012,1413813604,"274151322000083","019011112586793",27.91,13.70,0,322.21,340.25,11.8,9.4,0.071,283498.6,283498.6,1529,0,0,0,L,1151911521,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813620,212629.00
10/20/2014 10:00,2,0.418,ACTIVE,212.38,333.03,60.006,1413813604,"274151322000076","019011112586793",29.28,13.70,0,324.02,340.85,12.4,10.1,0.075,297396.6,297396.6,1528,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813621,212630.00
10/20/2014 10:00,2,0.262,ACTIVE,211.93,410.58,60.012,1413813604,"274151322000094","019011112586793",38.68,14.70,0,330.93,423.20,10.2,7.9,0.057,215957.4,215957.4,1571,0,0,0,L,1151911521,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813621,212631.00
10/20/2014 10:00,2,0.443,ACTIVE,211.70,334.24,60.012,1413813604,"274151322000052","019011112586793",27.77,13.70,0,322.21,340.55,12.5,10.1,0.080,284936.9,284936.9,1526,0,0,0,L,1151911521,1,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813622,212632.00
10/20/2014 10:00,2,0.410,ACTIVE,211.93,334.54,60.012,1413813604,"274151322000085","019011112586793",28.59,13.30,0,321.61,340.25,11.9,9.5,0.071,284230.5,284230.5,1527,0,0,0,L,1151911521,1,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813623,212633.00
10/20/2014 10:00,2,0.420,ACTIVE,211.93,333.93,60.006,1413813604,"274151322000087","019011112586793",27.81,15.80,0,322.51,340.55,11.8,9.5,0.071,269935.3,269935.3,1529,0,0,0,L,1151911521,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813625,212634.00
10/20/2014 10:00,2,0.395,ACTIVE,211.48,334.24,60.012,1413813604,"274151322000088","019011112586793",27.81,13.70,0,321.91,339.95,11.1,8.8,0.066,276116.3,276116.3,1530,0,0,0,L,1151911521,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813625,212635.00
10/20/2014 10:00,2,0.400,ACTIVE,211.93,333.93,59.996,1413813604,"274151322000095","019011112586793",29.30,13.00,0,322.81,339.95,11.9,9.6,0.066,294777.2,294777.2,1530,0,0,0,L,1151911521,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813626,212636.00
10/20/2014 10:00,2,0.277,ACTIVE,212.38,415.69,60.017,1413813604,"274151322000068","019011112586793",39.18,15.80,0,331.23,425.31,11.1,8.8,0.057,214424.4,214424.4,1563,0,0,0,L,1151911521,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813627,212637.00
10/20/2014 10:00,2,0.420,ACTIVE,211.48,333.33,60.012,1413813604,"274151322000054","019011112586793",27.79,14.00,0,321.61,340.25,11.8,9.5,0.071,281545.3,281545.3,1530,0,0,0,L,1151911521,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413813628,212638.00
10/20/2014 10:15,1,0.785,ACTIVE,212.8,327.79,60.00,1413814505,"040051121000097","019011112586793",27.14,12,0.188,317.87,441.73,21.2,26.1,0.293,99396.600000024,99398.800000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814507,212639.00
10/20/2014 10:15,1,0.842,ACTIVE,212.8,330.96,60.00,1413814505,"040051121000095","019011112586793",23.66,11,0.167,314.58,437.99,19.8,18.9,0.176,88620.3,88622,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814508,212640.00
10/20/2014 10:15,1,0.504,ACTIVE,213.2,414.31,60.00,1413814505,"033051125000132","019011112586793",36.00,12,0.145,317.02,440.22,18.0,14.1,0.004,86430.6,86432.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814510,212641.00
10/20/2014 10:15,1,0.510,ACTIVE,212.8,354.75,59.96,1413814505,"033051125000135","019011112586793",35.43,12,0.158,319.54,441.90,17.9,13.3,0.216,83802.699999988,83804.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814511,212642.00
10/20/2014 10:15,1,0.816,ACTIVE,213.0,386.24,60.00,1413814505,"040051121000116","019011112586793",26.74,11,0.169,312.32,440.53,21.7,17.0,0.026,97842.300000011,97844.499999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814512,212643.00
10/20/2014 10:15,1,0.797,ACTIVE,212.7,413.67,60.00,1413814505,"040051121000068","019011112586793",23.97,11,0.141,318.13,440.21,19.0,15.0,0.003,89958.300000012,89960.199999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814514,212644.00
10/20/2014 10:15,1,0.587,ACTIVE,212.8,377.52,60.00,1413814505,"033051125000118","019011112586793",40.52,12,0.170,317.74,443.06,23.6,11.9,0.175,111434.20000007,111436.90000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814515,212645.00
10/20/2014 10:15,1,0.603,ACTIVE,212.7,396.47,60.00,1413814505,"033051125000150","019011112586793",40.68,11,0.152,312.43,444.53,24.4,15.9,0.095,110512.49999995,110515.09999995,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814516,212646.00
10/20/2014 10:15,1,0.793,ACTIVE,213.2,401.74,60.00,1413814505,"040051121000185","019011112586793",25.64,11,0.157,315.60,439.80,20.2,13.8,0.009,99722.7,99724.6,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814517,212647.00
10/20/2014 10:15,1,0.773,ACTIVE,212.7,389.79,60.00,1413814505,"040051121000195","019011112586793",25.70,11,0.155,316.41,441.57,19.7,12.5,0.021,98073.000000001,98074.800000013,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814519,212648.00
10/20/2014 10:15,2,0.838,ACTIVE,212.16,340.25,59.969,1413814505,"274151322000083","019011112586793",29.52,14.30,0,326.72,347.16,25.1,22.3,0.172,283501.8,283501.8,1530,0,0,0,L,1151911521,1,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814520,212649.00
10/20/2014 10:15,2,0.861,ACTIVE,212.83,339.04,59.980,1413814505,"274151322000076","019011112586793",30.26,14.00,0,327.32,347.46,26.4,23.6,0.177,297400.0,297400.0,1529,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814520,212650.00
10/20/2014 10:15,2,0.561,ACTIVE,212.61,423.50,59.975,1413814505,"274151322000094","019011112586793",39.76,15.50,0,330.93,439.74,22.5,19.8,0.146,215960.1,215960.1,1572,0,0,0,L,1151911521,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814521,212651.00
10/20/2014 10:15,2,0.850,ACTIVE,212.16,341.15,59.980,1413814505,"274151322000052","019011112586793",29.86,14.30,0,325.22,347.46,25.7,22.9,0.164,284940.2,284940.2,1527,0,0,0,L,1151911521,1,121.10,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814522,212652.00
10/20/2014 10:15,2,0.844,ACTIVE,212.38,335.44,59.943,1413814505,"274151322000085","019011112586793",29.54,13.70,0,326.72,347.76,25.3,22.5,0.150,284233.7,284233.7,1528,0,0,0,L,1151911521,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814523,212653.00
10/20/2014 10:15,2,0.832,ACTIVE,212.16,334.84,59.975,1413814505,"274151322000087","019011112586793",29.36,16.70,0,325.52,346.86,24.8,22.0,0.155,269938.4,269938.4,1530,0,0,0,L,1151911521,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814524,212654.00
10/20/2014 10:15,2,0.811,ACTIVE,212.16,341.45,59.975,1413814505,"274151322000088","019011112586793",29.38,14.00,0,324.92,346.86,24.1,21.3,0.150,276119.3,276119.3,1531,0,0,0,L,1151911521,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814525,212655.00
10/20/2014 10:15,2,0.836,ACTIVE,212.38,339.65,59.975,1413814505,"274151322000095","019011112586793",30.40,13.70,0,325.82,347.16,25.7,22.9,0.164,294780.3,294780.3,1531,0,0,0,L,1151911521,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814526,212656.00
10/20/2014 10:15,2,0.578,ACTIVE,213.06,425.91,59.975,1413814505,"274151322000068","019011112586793",39.96,16.70,0,331.23,441.84,23.3,20.6,0.137,214427.3,214427.3,1564,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814527,212657.00
10/20/2014 10:15,2,0.844,ACTIVE,211.93,336.04,59.969,1413814505,"274151322000054","019011112586793",29.50,14.70,0,326.12,347.76,25.2,22.4,0.168,281548.5,281548.5,1531,0,0,0,L,1151911521,1,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413814528,212658.00
10/20/2014 10:30,1,0.356,ACTIVE_NO_POWER,215.5,406.23,60.03,1413815404,"040051121000097","019011112586793",24.15,13,0.000,313.58,441.89,8.4,0.0,0.000,99398.800000012,99402.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815406,212659.00
10/20/2014 10:30,1,0.440,ACTIVE,214.7,358.02,60.03,1413815404,"040051121000095","019011112586793",22.31,11,0.133,310.36,438.39,9.7,13.8,0.001,88622,88624.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815407,212660.00
10/20/2014 10:30,1,0.241,ACTIVE,215.4,327.92,60.03,1413815404,"033051125000132","019011112586793",33.91,13,0.090,314.56,440.70,8.1,9.4,0.226,86432.4,86435.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815409,212661.00
10/20/2014 10:30,1,0.225,ACTIVE_NO_POWER,215.1,407.16,60.03,1413815404,"033051125000135","019011112586793",34.35,13,0.000,314.41,442.52,7.6,0.0,0.000,83804.699999988,83807.399999976,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815410,212662.00
10/20/2014 10:30,1,0.351,ACTIVE_NO_POWER,215.1,407.33,60.03,1413815404,"040051121000116","019011112586793",26.66,11,0.000,310.92,440.41,9.2,0.0,0.000,97844.499999999,97847.600000023,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815411,212663.00
10/20/2014 10:30,1,0.380,ACTIVE,215.7,343.76,60.03,1413815404,"040051121000068","019011112586793",22.53,12,0.089,312.89,440.88,8.5,5.9,0.208,89960.199999988,89963,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815412,212664.00
10/20/2014 10:30,1,0.261,ACTIVE_NO_POWER,215.1,419.77,60.03,1413815404,"033051125000118","019011112586793",39.83,12,0.000,314.76,444.54,10.3,0.0,0.000,111436.90000012,111440.8000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815414,212665.00
10/20/2014 10:30,1,0.282,ACTIVE,215.1,387.32,60.03,1413815404,"033051125000150","019011112586793",39.57,12,0.000,313.74,445.03,11.1,5.4,0.139,110515.09999995,110519.19999995,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815415,212666.00
10/20/2014 10:30,1,0.363,ACTIVE_NO_POWER,215.3,388.20,60.03,1413815404,"040051121000185","019011112586793",23.44,12,0.000,313.23,440.49,8.3,0.0,0.000,99724.6,99727.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815416,212667.00
10/20/2014 10:30,1,0.323,ACTIVE_NO_POWER,215.7,400.17,60.03,1413815404,"040051121000195","019011112586793",24.42,12,0.000,315.43,441.48,7.7,0.0,0.000,98074.800000013,98077.800000013,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815417,212668.00
10/20/2014 10:30,2,0.396,ACTIVE,214.41,336.04,60.017,1413815404,"274151322000083","019011112586793",27.75,14.70,0,319.21,351.67,11.1,8.8,0.062,283506.2,283506.2,1531,0,0,0,L,1151911521,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815418,212669.00
10/20/2014 10:30,2,0.404,ACTIVE,215.09,336.94,60.022,1413815404,"274151322000076","019011112586793",28.90,14.70,0,320.41,352.27,11.8,9.5,0.066,297404.7,297404.7,1530,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815419,212670.00
10/20/2014 10:30,2,0.258,ACTIVE,214.41,395.25,60.028,1413815404,"274151322000094","019011112586793",37.21,16.00,0,330.93,446.35,9.7,7.5,0.053,215964.1,215964.1,1573,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815420,212671.00
10/20/2014 10:30,2,0.412,ACTIVE,214.19,337.54,60.028,1413815404,"274151322000052","019011112586793",28.43,14.70,0,318.61,351.67,11.9,9.6,0.066,284944.8,284944.8,1528,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815421,212672.00
10/20/2014 10:30,2,0.400,ACTIVE,214.41,336.94,60.022,1413815404,"274151322000085","019011112586793",27.73,14.30,0,319.21,351.37,11.2,8.9,0.066,284238.2,284238.2,1529,0,0,0,L,1151911521,1,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815422,212673.00
10/20/2014 10:30,2,0.398,ACTIVE,214.41,336.04,60.028,1413815404,"274151322000087","019011112586793",27.83,17.30,0,318.91,351.37,11.2,8.9,0.057,269942.8,269942.8,1531,0,0,0,L,1151911521,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815423,212674.00
10/20/2014 10:30,2,0.373,ACTIVE,213.96,336.04,60.028,1413815404,"274151322000088","019011112586793",27.79,14.70,0,318.30,351.07,10.5,8.2,0.053,276123.5,276123.5,1532,0,0,0,L,1151911521,1,123.59,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815424,212675.00
10/20/2014 10:30,2,0.418,ACTIVE,213.96,336.94,60.006,1413815404,"274151322000095","019011112586793",28.80,14.30,0,319.21,351.67,12.2,9.8,0.071,294784.9,294784.9,1532,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815425,212676.00
10/20/2014 10:30,2,0.229,ACTIVE,214.87,433.12,60.028,1413815404,"274151322000068","019011112586793",41.27,17.30,0,330.03,451.46,9.6,7.4,0.040,214431.4,214431.4,1565,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815426,212677.00
10/20/2014 10:30,2,0.387,ACTIVE,214.19,335.74,60.028,1413815404,"274151322000054","019011112586793",28.49,15.00,0,318.00,351.97,11.2,8.9,0.062,281552.9,281552.9,1532,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413815427,212678.00
10/20/2014 10:45,1,0.367,ACTIVE_NO_POWER,212.7,391.37,60.00,1413816304,"040051121000097","019011112586793",26.32,13,0.000,307.85,442.17,9.5,0.0,0.000,99402.100000024,99403.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816306,212679.00
10/20/2014 10:45,1,0.448,ACTIVE,212.2,321.72,60.00,1413816304,"040051121000095","019011112586793",23.05,11,0.072,305.36,436.94,10.2,2.4,0.229,88624.7,88626.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816308,212680.00
10/20/2014 10:45,1,0.255,ACTIVE_NO_POWER,213.2,411.55,60.00,1413816304,"033051125000132","019011112586793",34.31,12,0.000,310.50,439.70,8.7,0.0,0.000,86435.2,86436.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816309,212681.00
10/20/2014 10:45,1,0.240,ACTIVE_NO_POWER,212.5,399.47,60.00,1413816304,"033051125000135","019011112586793",34.92,12,0.000,310.69,441.27,8.3,0.0,0.000,83807.399999976,83809,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816310,212682.00
10/20/2014 10:45,1,0.419,ACTIVE,212.8,347.89,60.03,1413816304,"040051121000116","019011112586793",25.38,11,0.142,305.93,440.13,10.5,12.4,0.024,97847.600000023,97849.400000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816312,212683.00
10/20/2014 10:45,1,0.401,ACTIVE,213.4,362.36,60.00,1413816304,"040051121000068","019011112586793",23.02,11,0.131,308.15,440.10,9.1,10.8,0.003,89963,89964.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816313,212684.00
10/20/2014 10:45,1,0.277,ACTIVE_NO_POWER,212.6,422.09,60.03,1413816304,"033051125000118","019011112586793",39.63,12,0.000,310.74,441.09,10.9,0.0,0.000,111440.8000001,111443.20000008,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816314,212685.00
10/20/2014 10:45,1,0.286,ACTIVE_NO_POWER,212.9,387.30,60.00,1413816304,"033051125000150","019011112586793",40.10,11,0.000,308.54,440.09,11.4,0.0,0.130,110519.19999995,110521.39999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816315,212686.00
10/20/2014 10:45,1,0.383,ACTIVE_NO_POWER,212.7,401.52,60.03,1413816304,"040051121000185","019011112586793",23.55,11,0.000,307.76,440.43,8.8,0.0,0.085,99727.5,99729,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816317,212687.00
10/20/2014 10:45,1,0.349,ACTIVE,212.7,352.70,60.03,1413816304,"040051121000195","019011112586793",24.73,12,0.134,311.73,441.15,8.5,13.0,0.012,98077.800000013,98079.400000037,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816318,212688.00
10/20/2014 10:45,2,0.422,ACTIVE,211.93,336.34,59.990,1413816304,"274151322000083","019011112586793",28.63,14.70,0,319.81,343.85,12.2,9.9,0.080,283508.9,283508.9,1532,0,0,0,L,1151911521,1,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816319,212689.00
10/20/2014 10:45,2,0.439,ACTIVE,212.38,337.24,59.996,1413816304,"274151322000076","019011112586793",29.20,14.70,0,321.61,343.85,13.0,10.6,0.075,297407.6,297407.6,1531,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816320,212690.00
10/20/2014 10:45,2,0.275,ACTIVE,211.93,405.77,59.990,1413816304,"274151322000094","019011112586793",38.23,16.00,0,333.03,424.71,10.7,8.4,0.062,215966.4,215966.4,1574,0,0,0,L,1151911521,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816321,212691.00
10/20/2014 10:45,2,0.451,ACTIVE,211.48,335.44,59.985,1413816304,"274151322000052","019011112586793",28.33,14.70,0,319.51,343.55,13.0,10.6,0.071,284947.7,284947.7,1529,0,0,0,L,1151911521,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816322,212692.00
10/20/2014 10:45,2,0.439,ACTIVE,211.93,335.44,59.985,1413816304,"274151322000085","019011112586793",27.81,14.30,0,321.01,343.55,12.4,10.1,0.066,284240.9,284240.9,1530,0,0,0,L,1151911521,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816323,212693.00
10/20/2014 10:45,2,0.436,ACTIVE,211.70,336.64,59.990,1413816304,"274151322000087","019011112586793",27.83,17.80,0,320.11,343.55,12.3,10.0,0.071,269945.5,269945.5,1532,0,0,0,L,1151911521,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816324,212694.00
10/20/2014 10:45,2,0.410,ACTIVE,211.70,335.14,59.990,1413816304,"274151322000088","019011112586793",27.89,14.70,0,320.41,342.95,11.6,9.3,0.071,276126.1,276126.1,1533,0,0,0,L,1151911521,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816325,212695.00
10/20/2014 10:45,2,0.422,ACTIVE,212.16,336.64,60.006,1413816304,"274151322000095","019011112586793",28.84,14.30,0,320.71,342.95,12.3,10.0,0.075,294787.7,294787.7,1533,0,0,0,L,1151911521,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816326,212696.00
10/20/2014 10:45,2,0.289,ACTIVE,212.38,414.49,59.996,1413816304,"274151322000068","019011112586793",39.06,17.50,0,333.93,436.73,11.5,9.1,0.062,214433.9,214433.9,1566,0,0,0,L,1151911521,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816327,212697.00
10/20/2014 10:45,2,0.430,ACTIVE,211.48,335.74,59.990,1413816304,"274151322000054","019011112586793",28.29,15.00,0,320.11,342.95,12.3,10.0,0.075,281555.7,281555.7,1533,0,0,0,L,1151911521,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413816328,212698.00
10/20/2014 11:00,1,0.203,ACTIVE_NO_POWER,213.3,385.77,60.00,1413817204,"040051121000097","019011112586793",23.14,12,0.000,317.20,442.09,3.9,0.0,0.000,99403.900000036,99404.800000012,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817207,212699.00
10/20/2014 11:00,1,0.131,ACTIVE_NO_POWER,212.8,362.34,60.03,1413817204,"040051121000095","019011112586793",26.81,11,0.000,313.66,437.69,3.5,0.0,0.000,88626.2,88626.9,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817209,212700.00
10/20/2014 11:00,1,0.181,ACTIVE_NO_POWER,213.5,419.21,60.03,1413817204,"033051125000132","019011112586793",34.30,12,0.000,318.62,439.60,6.2,0.0,0.000,86436.8,86437.7,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817210,212701.00
10/20/2014 11:00,1,0.173,ACTIVE,212.7,331.95,60.00,1413817204,"033051125000135","019011112586793",32.89,12,0.144,318.99,442.05,5.6,12.1,0.090,83809,83810,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817211,212702.00
10/20/2014 11:00,1,0.078,ACTIVE_NO_POWER,213.5,403.18,60.03,1413817204,"040051121000116","019011112586793",29.77,11,0.000,315.16,440.09,2.3,0.0,0.000,97849.400000035,97850.300000011,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817213,212703.00
10/20/2014 11:00,1,0.059,ACTIVE_NO_POWER,213.2,389.88,60.03,1413817204,"040051121000068","019011112586793",27.13,11,0.000,317.91,440.51,1.6,0.0,0.000,89964.600000024,89965.300000012,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817215,212704.00
10/20/2014 11:00,1,0.193,ACTIVE_NO_POWER,212.9,404.44,60.03,1413817204,"033051125000118","019011112586793",38.40,12,0.000,316.20,445.30,7.3,0.0,0.000,111443.20000008,111444.50000009,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817216,212705.00
10/20/2014 11:00,1,0.222,ACTIVE,212.6,332.01,60.00,1413817204,"033051125000150","019011112586793",36.96,11,0.147,313.14,444.12,8.1,15.0,0.075,110521.39999995,110522.89999995,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817218,212706.00
10/20/2014 11:00,1,0.052,ACTIVE_NO_POWER,213.1,398.04,60.00,1413817204,"040051121000185","019011112586793",28.92,11,0.000,356.19,398.66,1.5,0.0,0.000,99729,99729.6,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817220,212707.00
10/20/2014 11:00,1,0.012,ACTIVE_NO_POWER,213.3,334.89,60.00,1413817204,"040051121000195","019011112586793",29.03,11,0.000,320.17,433.92,0.3,0.0,0.000,98079.400000037,98080.100000025,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817222,212708.00
10/20/2014 11:00,2,0.312,ACTIVE,212.16,332.73,60.017,1413817204,"274151322000083","019011112586793",27.83,14.70,0,328.82,340.25,8.8,6.6,0.040,283510.7,283510.7,1534,0,0,0,L,1151911521,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817224,212709.00
10/20/2014 11:00,2,0.320,ACTIVE,212.83,333.63,60.012,1413817204,"274151322000076","019011112586793",28.59,14.70,0,329.73,340.85,9.3,7.0,0.057,297409.5,297409.5,1533,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817226,212710.00
10/20/2014 11:00,2,0.195,ACTIVE,212.38,398.26,60.017,1413817204,"274151322000094","019011112586793",37.61,16.00,0,330.63,421.40,7.5,5.3,0.035,215967.9,215967.9,1576,0,0,0,L,1151911521,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817227,212711.00
10/20/2014 11:00,2,0.338,ACTIVE,212.16,331.83,60.038,1413817204,"274151322000052","019011112586793",27.81,14.70,0,327.92,339.95,9.5,7.2,0.040,284949.7,284949.7,1531,0,0,0,L,1151911521,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817229,212712.00
10/20/2014 11:00,2,0.316,ACTIVE,212.38,333.33,60.012,1413817204,"274151322000085","019011112586793",27.81,14.30,0,329.13,340.55,8.9,6.7,0.049,284242.8,284242.8,1532,0,0,0,L,1151911521,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817231,212713.00
10/20/2014 11:00,2,0.320,ACTIVE,212.38,332.73,60.012,1413817204,"274151322000087","019011112586793",27.31,18.00,0,328.52,340.25,8.9,6.6,0.044,269947.4,269947.4,1534,0,0,0,L,1151911521,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817232,212714.00
10/20/2014 11:00,2,0.289,ACTIVE,211.93,332.43,60.012,1413817204,"274151322000088","019011112586793",27.83,14.30,0,328.22,339.65,8.2,6.0,0.040,276127.8,276127.8,1535,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817234,212715.00
10/20/2014 11:00,2,0.312,ACTIVE,212.16,332.43,60.012,1413817204,"274151322000095","019011112586793",27.89,14.30,0,328.82,339.65,8.8,6.6,0.049,294789.5,294789.5,1535,0,0,0,L,1151911521,1,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817235,212716.00
10/20/2014 11:00,2,0.215,ACTIVE,212.83,400.36,60.006,1413817204,"274151322000068","019011112586793",37.75,17.30,0,331.23,425.01,8.2,6.0,0.035,214435.6,214435.6,1568,0,0,0,L,1151911521,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817237,212717.00
10/20/2014 11:00,2,0.312,ACTIVE,211.93,331.53,60.012,1413817204,"274151322000054","019011112586793",27.85,15.00,0,328.22,339.34,8.8,6.6,0.044,281557.5,281557.5,1535,0,0,0,L,1151911521,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413817239,212718.00
10/20/2014 11:15,1,0.047,ACTIVE_NO_POWER,212.9,341.66,60.03,1413818104,"040051121000097","019011112586793",29.77,11,0.000,318.44,440.06,1.4,0.0,0.000,99404.800000012,99405.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818107,212719.00
10/20/2014 11:15,1,0.131,ACTIVE_NO_POWER,213.2,397.81,60.03,1413818104,"040051121000095","019011112586793",26.41,11,0.000,387.28,398.12,3.4,0.0,0.000,88626.9,88627.2,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818109,212720.00
10/20/2014 11:15,1,0.157,ACTIVE_NO_POWER,213.7,382.62,60.03,1413818104,"033051125000132","019011112586793",33.60,12,0.000,318.27,439.80,5.2,0.0,0.000,86437.7,86438.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818110,212721.00
10/20/2014 11:15,1,0.136,ACTIVE_NO_POWER,213.7,428.20,60.03,1413818104,"033051125000135","019011112586793",34.19,12,0.000,321.26,441.42,4.6,0.0,0.000,83810,83810.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818111,212722.00
10/20/2014 11:15,1,0.060,ACTIVE_NO_POWER,214.0,429.40,60.00,1413818104,"040051121000068","019011112586793",26.75,11,0.000,318.67,439.90,1.6,0.0,0.000,89965.300000012,89965.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818116,212723.00
10/20/2014 11:15,1,0.164,ACTIVE_NO_POWER,213.6,375.69,60.03,1413818104,"033051125000118","019011112586793",37.53,11,0.000,317.12,444.47,6.1,0.0,0.000,111444.50000009,111445.50000009,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818117,212724.00
10/20/2014 11:15,1,0.182,ACTIVE_NO_POWER,213.2,380.31,60.03,1413818104,"033051125000150","019011112586793",36.90,11,0.000,314.30,443.63,6.6,0.0,0.000,110522.89999995,110523.79999995,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818118,212725.00
10/20/2014 11:15,1,0.053,ACTIVE_NO_POWER,213.6,401.82,60.03,1413818104,"040051121000185","019011112586793",28.42,10,0.000,318.17,439.28,1.5,0.0,0.000,99729.6,99730,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818120,212726.00
10/20/2014 11:15,1,0.012,ACTIVE_NO_POWER,213.5,383.54,60.03,1413818104,"040051121000195","019011112586793",28.56,11,0.000,379.62,383.85,0.3,0.0,0.000,98080.100000025,98080.500000001,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818122,212727.00
10/20/2014 11:15,2,0.268,ACTIVE,212.61,332.43,60.012,1413818104,"274151322000083","019011112586793",27.81,14.70,0,328.82,338.74,7.6,5.4,0.035,283512.1,283512.1,1535,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818123,212728.00
10/20/2014 11:15,2,0.279,ACTIVE,213.06,333.93,60.017,1413818104,"274151322000076","019011112586793",28.25,14.30,0,329.43,339.04,8.0,5.8,0.040,297411.0,297411.0,1534,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818124,212729.00
10/20/2014 11:15,2,0.170,ACTIVE,212.61,368.80,60.006,1413818104,"274151322000094","019011112586793",34.47,15.50,0,330.33,418.09,6.0,3.9,0.031,215968.9,215968.9,1577,0,0,0,L,1151911521,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818125,212730.00
10/20/2014 11:15,2,0.297,ACTIVE,212.38,331.23,59.996,1413818104,"274151322000052","019011112586793",27.61,14.70,0,328.22,337.54,8.3,6.1,0.027,284951.2,284951.2,1532,0,0,0,L,1151911521,1,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818126,212731.00
10/20/2014 11:15,2,0.273,ACTIVE,212.61,333.33,59.990,1413818104,"274151322000085","019011112586793",27.41,14.30,0,329.13,338.44,7.7,5.5,0.035,284244.2,284244.2,1533,0,0,0,L,1151911521,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818127,212732.00
10/20/2014 11:15,2,0.273,ACTIVE,212.83,333.03,60.012,1413818104,"274151322000087","019011112586793",27.37,18.00,0,328.52,338.74,7.6,5.4,0.031,269948.8,269948.8,1535,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818128,212733.00
10/20/2014 11:15,2,0.254,ACTIVE,212.16,332.43,60.012,1413818104,"274151322000088","019011112586793",27.04,14.30,0,328.22,338.14,7.0,4.8,0.031,276129.0,276129.0,1536,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818129,212734.00
10/20/2014 11:15,2,0.273,ACTIVE,212.38,332.43,60.012,1413818104,"274151322000095","019011112586793",27.65,14.30,0,328.82,337.54,7.7,5.5,0.031,294790.9,294790.9,1536,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818130,212735.00
10/20/2014 11:15,2,0.189,ACTIVE,213.29,379.62,60.012,1413818104,"274151322000068","019011112586793",35.52,16.70,0,331.53,418.70,6.8,4.7,0.031,214436.7,214436.7,1569,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818131,212736.00
10/20/2014 11:15,2,0.270,ACTIVE,212.61,331.83,60.012,1413818104,"274151322000054","019011112586793",27.71,14.70,0,327.92,337.54,7.6,5.4,0.035,281558.9,281558.9,1536,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413818132,212737.00
10/20/2014 11:15,1,0.077,ALERT,214.0,320.87,60.03,1413818104,"040051121000116","019011112586793",29.43,10,0.000,320.51,328.53,2.2,0.0,0.000,97850.300000011,97850.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413818135,212738.00
10/20/2014 11:30,1,0.203,ACTIVE_NO_POWER,214.2,433.61,60.00,1413819004,"040051121000097","019011112586793",22.03,11,0.000,317.53,440.25,3.8,0.0,0.000,99405.400000036,99405.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819007,212739.00
10/20/2014 11:30,1,0.131,ACTIVE_NO_POWER,213.9,336.16,60.00,1413819004,"040051121000095","019011112586793",26.56,10,0.000,317.32,437.34,3.4,0.0,0.000,88627.2,88627.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819009,212740.00
10/20/2014 11:30,1,0.166,ACTIVE,214.5,341.87,60.00,1413819004,"033051125000132","019011112586793",33.19,12,0.093,321.55,439.81,5.4,7.4,0.214,86438.2,86438.9,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819011,212741.00
10/20/2014 11:30,1,0.160,ACTIVE,213.8,346.05,60.00,1413819004,"033051125000135","019011112586793",31.52,12,0.132,320.85,441.61,5.0,14.0,0.003,83810.5,83810.899999976,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819012,212742.00
10/20/2014 11:30,1,0.060,ACTIVE_NO_POWER,214.1,372.80,60.00,1413819004,"040051121000068","019011112586793",26.89,10,0.000,357.80,373.14,1.6,0.0,0.000,89965.699999988,89965.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819018,212743.00
