ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 11:30,1,0.166,ACTIVE,214.5,348.89,60.00,1413819004,"033051125000118","019011112586793",38.27,11,0.097,319.35,443.61,6.2,12.4,0.220,111445.50000009,111446.40000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819019,212744.00
10/20/2014 11:30,1,0.197,ACTIVE,214.7,332.00,60.00,1413819004,"033051125000150","019011112586793",36.01,11,0.138,317.27,443.84,7.0,14.7,0.099,110523.79999995,110524.69999995,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819021,212745.00
10/20/2014 11:30,1,0.052,ACTIVE_NO_POWER,214.4,365.62,60.00,1413819004,"040051121000185","019011112586793",28.55,10,0.000,319.55,438.62,1.4,0.0,0.000,99730,99730,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819022,212746.00
10/20/2014 11:30,1,0.012,ACTIVE_NO_POWER,214.7,395.19,60.03,1413819004,"040051121000195","019011112586793",28.69,11,0.000,323.61,440.76,0.3,0.0,0.000,98080.500000001,98080.500000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819024,212747.00
10/20/2014 11:30,2,0.287,ACTIVE,213.74,334.54,59.980,1413819004,"274151322000083","019011112586793",27.77,14.30,0,328.82,340.25,8.1,5.9,0.040,283513.4,283513.4,1536,0,0,0,L,1151911521,1,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819025,212748.00
10/20/2014 11:30,2,0.299,ACTIVE,214.19,336.04,59.969,1413819004,"274151322000076","019011112586793",28.49,14.30,0,330.33,340.25,8.6,6.4,0.057,297412.4,297412.4,1535,0,0,0,L,1151911521,1,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819026,212749.00
10/20/2014 11:30,2,0.182,ACTIVE,213.74,382.63,59.985,1413819004,"274151322000094","019011112586793",35.82,15.30,0,331.23,385.93,6.6,4.4,0.031,215969.7,215969.7,1578,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819027,212750.00
10/20/2014 11:30,2,0.305,ACTIVE,213.29,334.84,59.948,1413819004,"274151322000052","019011112586793",28.29,14.30,0,328.22,340.25,8.7,6.5,0.044,284952.7,284952.7,1533,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819028,212751.00
10/20/2014 11:30,2,0.289,ACTIVE,213.96,333.63,59.985,1413819004,"274151322000085","019011112586793",27.71,14.00,0,329.73,339.95,8.2,5.9,0.031,284245.5,284245.5,1534,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819029,212752.00
10/20/2014 11:30,2,0.289,ACTIVE,213.74,334.54,59.985,1413819004,"274151322000087","019011112586793",27.73,18.30,0,328.82,339.95,8.2,5.9,0.040,269950.1,269950.1,1536,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819029,212753.00
10/20/2014 11:30,2,0.270,ACTIVE,213.29,333.03,59.985,1413819004,"274151322000088","019011112586793",27.39,14.30,0,328.82,339.34,7.5,5.3,0.031,276130.1,276130.1,1537,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819030,212754.00
10/20/2014 11:30,2,0.293,ACTIVE,213.74,334.84,59.985,1413819004,"274151322000095","019011112586793",27.89,14.00,0,328.82,339.65,8.3,6.1,0.040,294792.2,294792.2,1537,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819031,212755.00
10/20/2014 11:30,2,0.199,ACTIVE,214.19,394.05,59.990,1413819004,"274151322000068","019011112586793",36.96,16.30,0,331.53,396.75,7.5,5.3,0.031,214437.8,214437.8,1570,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819032,212756.00
10/20/2014 11:30,2,0.289,ACTIVE,213.51,334.84,59.975,1413819004,"274151322000054","019011112586793",27.83,14.70,0,328.82,339.95,8.2,5.9,0.035,281560.2,281560.2,1537,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819033,212757.00
10/20/2014 11:30,1,0.077,ALERT,214.2,307.76,60.00,1413819004,"040051121000116","019011112586793",29.52,10,0.000,306.70,314.71,2.2,0.0,0.000,97850.400000035,97850.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413819036,212758.00
10/20/2014 11:45,1,0.048,ACTIVE_NO_POWER,214.9,330.06,60.00,1413819905,"040051121000097","019011112586793",29.76,11,0.000,319.51,435.72,1.4,0.0,0.000,99405.400000036,99405.600000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819907,212759.00
10/20/2014 11:45,1,0.314,ACTIVE_NO_POWER,214.2,420.51,60.00,1413819905,"040051121000095","019011112586793",21.79,11,0.000,317.66,437.63,6.7,0.0,0.000,88627.3,88627.8,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819909,212760.00
10/20/2014 11:45,1,0.165,ACTIVE_NO_POWER,215.0,396.76,60.00,1413819905,"033051125000132","019011112586793",32.91,12,0.000,319.51,440.00,5.4,0.0,0.000,86438.9,86439.5,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819911,212761.00
10/20/2014 11:45,1,0.152,ACTIVE_NO_POWER,214.5,421.05,60.00,1413819905,"033051125000135","019011112586793",32.16,12,0.000,322.85,441.14,4.8,0.0,0.000,83810.899999976,83811.599999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819913,212762.00
10/20/2014 11:45,1,0.060,ACTIVE_NO_POWER,215.0,410.31,60.00,1413819905,"040051121000068","019011112586793",26.77,10,0.000,319.88,439.83,1.6,0.0,0.000,89965.699999988,89966,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819918,212763.00
10/20/2014 11:45,1,0.164,ACTIVE,214.4,370.16,60.00,1413819905,"033051125000118","019011112586793",37.28,11,0.037,319.06,444.96,6.0,8.0,0.000,111446.40000013,111447.40000013,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819920,212764.00
10/20/2014 11:45,1,0.182,ACTIVE_NO_POWER,214.2,421.57,60.00,1413819905,"033051125000150","019011112586793",37.43,11,0.000,317.63,443.61,6.7,0.0,0.000,110524.69999995,110525.79999995,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819921,212765.00
10/20/2014 11:45,1,0.052,ACTIVE_NO_POWER,213.9,350.78,60.00,1413819905,"040051121000185","019011112586793",28.42,10,0.000,319.05,439.53,1.4,0.0,0.000,99730,99730.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819923,212766.00
10/20/2014 11:45,1,0.013,ACTIVE_NO_POWER,214.5,409.76,60.00,1413819905,"040051121000195","019011112586793",28.55,11,0.000,323.74,441.47,0.3,0.0,0.000,98080.500000001,98080.800000013,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819925,212767.00
10/20/2014 11:45,2,0.281,ACTIVE,213.96,334.54,59.996,1413819905,"274151322000083","019011112586793",27.71,14.30,0,329.13,338.74,7.9,5.7,0.040,283514.9,283514.9,1537,0,0,0,L,1151911521,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819926,212768.00
10/20/2014 11:45,2,0.293,ACTIVE,214.41,334.84,59.980,1413819905,"274151322000076","019011112586793",28.53,14.30,0,330.33,339.65,8.5,6.3,0.049,297414.1,297414.1,1536,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819927,212769.00
10/20/2014 11:45,2,0.176,ACTIVE,213.96,377.22,59.980,1413819905,"274151322000094","019011112586793",35.35,15.50,0,331.53,411.48,6.3,4.2,0.031,215970.9,215970.9,1579,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819928,212770.00
10/20/2014 11:45,2,0.307,ACTIVE,213.51,335.14,59.985,1413819905,"274151322000052","019011112586793",27.73,14.30,0,328.82,340.25,8.6,6.4,0.044,284954.4,284954.4,1534,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819928,212771.00
10/20/2014 11:45,2,0.285,ACTIVE,213.96,334.24,60.012,1413819905,"274151322000085","019011112586793",27.57,14.00,0,330.33,339.04,8.0,5.8,0.040,284247.0,284247.0,1535,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819930,212772.00
10/20/2014 11:45,2,0.283,ACTIVE,213.96,334.54,59.980,1413819905,"274151322000087","019011112586793",27.79,18.30,0,329.43,340.25,8.0,5.7,0.044,269951.6,269951.6,1537,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819930,212773.00
10/20/2014 11:45,2,0.264,ACTIVE,213.51,334.54,59.980,1413819905,"274151322000088","019011112586793",27.06,14.30,0,329.13,339.34,7.2,5.1,0.040,276131.5,276131.5,1538,0,0,0,L,1151911521,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819931,212774.00
10/20/2014 11:45,2,0.291,ACTIVE,213.96,335.44,59.980,1413819905,"274151322000095","019011112586793",27.83,14.00,0,329.73,339.95,8.2,6.0,0.044,294793.8,294793.8,1538,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819932,212775.00
10/20/2014 11:45,2,0.195,ACTIVE,214.64,387.14,59.975,1413819905,"274151322000068","019011112586793",36.30,16.70,0,332.43,418.39,7.2,5.1,0.031,214439.2,214439.2,1571,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819933,212776.00
10/20/2014 11:45,2,0.279,ACTIVE,213.74,334.84,59.985,1413819905,"274151322000054","019011112586793",27.83,14.70,0,329.13,339.04,7.9,5.7,0.044,281561.7,281561.7,1538,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413819934,212777.00
10/20/2014 11:45,1,0.076,ALERT,214.6,344.85,60.00,1413819905,"040051121000116","019011112586793",29.39,10,0.000,344.22,353.41,2.2,0.0,0.000,97850.400000035,97850.400000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413819937,212778.00
10/20/2014 12:00,1,0.276,ACTIVE_NO_POWER,215.2,409.90,60.03,1413820805,"040051121000097","019011112586793",25.80,11,0.000,321.08,441.31,7.0,0.0,0.000,99405.600000024,99406.100000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820807,212779.00
10/20/2014 12:00,1,0.344,ACTIVE_NO_POWER,214.8,430.64,60.03,1413820805,"040051121000095","019011112586793",22.95,11,0.000,315.55,437.57,7.7,0.0,0.001,88627.8,88628.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820809,212780.00
10/20/2014 12:00,1,0.194,ACTIVE_NO_POWER,215.9,425.59,60.03,1413820805,"033051125000132","019011112586793",34.26,12,0.000,322.16,439.93,6.6,0.0,0.000,86439.5,86440.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820810,212781.00
10/20/2014 12:00,1,0.189,ACTIVE_NO_POWER,215.4,402.20,60.03,1413820805,"033051125000135","019011112586793",32.72,12,0.000,320.92,441.19,6.1,0.0,0.000,83811.599999964,83812.299999952,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820811,212782.00
10/20/2014 12:00,1,0.329,ACTIVE_NO_POWER,215.0,382.21,60.03,1413820805,"040051121000116","019011112586793",24.07,11,0.000,292.48,439.42,7.8,0.0,0.000,97850.400000035,97850.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820812,212783.00
10/20/2014 12:00,1,0.327,ACTIVE_NO_POWER,215.5,395.97,60.03,1413820805,"040051121000068","019011112586793",21.44,11,0.000,321.74,440.54,6.9,0.0,0.000,89966,89966.5,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820814,212784.00
10/20/2014 12:00,1,0.217,ACTIVE,215.2,381.50,60.03,1413820805,"033051125000118","019011112586793",38.56,11,0.131,320.61,445.24,8.3,13.8,0.000,111447.40000013,111448.70000008,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820815,212785.00
10/20/2014 12:00,1,0.229,ACTIVE,215.1,374.92,60.03,1413820805,"033051125000150","019011112586793",38.94,11,0.134,317.54,444.63,8.8,13.9,0.001,110525.79999995,110527.09999995,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820816,212786.00
10/20/2014 12:00,1,0.293,ALERT,215.2,418.05,60.03,1413820805,"040051121000185","019011112586793",23.45,11,0.000,320.31,439.41,6.7,0.0,0.000,99730.4,99730.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413820818,212787.00
10/20/2014 12:00,1,0.100,ACTIVE_NO_POWER,215.5,428.01,60.00,1413820805,"040051121000195","019011112586793",28.38,11,0.000,324.31,441.13,2.8,0.0,0.000,98080.800000013,98081.000000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820819,212788.00
10/20/2014 12:00,2,0.336,ACTIVE,214.87,335.74,60.017,1413820805,"274151322000083","019011112586793",27.83,14.30,0,330.33,340.55,9.5,7.3,0.053,283516.6,283516.6,1538,0,0,0,L,1151911521,1,123.14,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820820,212789.00
10/20/2014 12:00,2,0.346,ACTIVE,215.32,336.64,60.017,1413820805,"274151322000076","019011112586793",29.18,14.30,0,331.23,341.45,10.2,8.0,0.057,297415.9,297415.9,1537,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820821,212790.00
10/20/2014 12:00,2,0.211,ACTIVE,214.64,398.26,60.033,1413820805,"274151322000094","019011112586793",37.37,15.50,0,331.83,426.51,8.0,5.8,0.044,215972.3,215972.3,1580,0,0,0,L,1151911521,1,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820822,212791.00
10/20/2014 12:00,2,0.355,ACTIVE,214.19,334.24,60.022,1413820805,"274151322000052","019011112586793",27.97,14.30,0,329.73,341.45,10.1,7.8,0.049,284956.2,284956.2,1535,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820823,212792.00
10/20/2014 12:00,2,0.338,ACTIVE,214.64,336.94,60.017,1413820805,"274151322000085","019011112586793",27.85,14.30,0,330.63,341.15,9.5,7.3,0.057,284248.7,284248.7,1536,0,0,0,L,1151911521,1,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820824,212793.00
10/20/2014 12:00,2,0.338,ACTIVE,214.64,335.14,60.017,1413820805,"274151322000087","019011112586793",27.71,18.30,0,329.73,341.15,9.5,7.2,0.044,269953.3,269953.3,1538,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820825,212794.00
10/20/2014 12:00,2,0.312,ACTIVE,213.96,336.64,60.017,1413820805,"274151322000088","019011112586793",27.61,14.00,0,329.73,339.95,8.7,6.5,0.049,276133.0,276133.0,1539,0,0,0,L,1151911521,1,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820826,212795.00
10/20/2014 12:00,2,0.352,ACTIVE,214.64,335.14,60.017,1413820805,"274151322000095","019011112586793",27.77,14.00,0,330.03,340.55,9.9,7.6,0.053,294795.6,294795.6,1539,0,0,0,L,1151911521,1,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820827,212796.00
10/20/2014 12:00,2,0.219,ACTIVE,215.32,415.09,60.017,1413820805,"274151322000068","019011112586793",39.28,17.00,0,332.13,431.02,8.7,6.5,0.040,214440.7,214440.7,1572,0,0,0,L,1151911521,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820828,212797.00
10/20/2014 12:00,2,0.334,ACTIVE,214.41,336.04,60.012,1413820805,"274151322000054","019011112586793",27.85,14.70,0,329.73,340.55,9.4,7.2,0.053,281563.4,281563.4,1539,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413820829,212798.00
10/20/2014 12:15,1,0.607,ACTIVE,214.4,336.56,60.03,1413821704,"040051121000097","019011112586793",26.88,11,0.118,320.43,441.65,16.2,15.6,0.175,99406.100000024,99407.699999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821706,212799.00
10/20/2014 12:15,1,0.671,ACTIVE,214.5,425.46,60.00,1413821704,"040051121000095","019011112586793",23.63,11,0.000,316.95,437.62,15.7,2.5,0.000,88628.4,88629.8,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821707,212800.00
10/20/2014 12:15,1,0.391,ACTIVE,215.4,426.59,60.03,1413821704,"033051125000132","019011112586793",35.47,12,0.109,321.59,439.97,13.8,3.4,0.000,86440.4,86441.7,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821709,212801.00
10/20/2014 12:15,1,0.390,ACTIVE,215.2,339.20,60.03,1413821704,"033051125000135","019011112586793",35.08,12,0.105,321.69,441.52,13.6,10.7,0.134,83812.299999952,83813.799999952,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821710,212802.00
10/20/2014 12:15,1,0.642,ACTIVE,214.4,374.88,60.03,1413821704,"040051121000116","019011112586793",26.11,11,0.150,316.01,439.28,16.6,15.1,0.016,97850.800000011,97852.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821711,212803.00
10/20/2014 12:15,1,0.635,ACTIVE,214.9,413.83,60.03,1413821704,"040051121000068","019011112586793",23.43,11,0.133,319.72,440.25,14.8,14.6,0.000,89966.5,89967.800000012,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821712,212804.00
10/20/2014 12:15,1,0.447,ACTIVE,214.4,407.48,60.03,1413821704,"033051125000118","019011112586793",40.25,11,0.147,319.51,444.98,17.9,15.0,0.005,111448.70000008,111450.8000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821714,212805.00
10/20/2014 12:15,1,0.465,ACTIVE,215.1,366.26,60.03,1413821704,"033051125000150","019011112586793",40.23,11,0.152,317.74,444.24,18.6,13.5,0.052,110527.09999995,110529.19999995,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821715,212806.00
10/20/2014 12:15,1,0.613,ACTIVE,214.8,328.90,60.03,1413821704,"040051121000185","019011112586793",24.97,11,0.137,319.96,439.38,15.2,14.3,0.229,99730.8,99732.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821717,212807.00
10/20/2014 12:15,1,0.588,ACTIVE,214.7,391.45,60.03,1413821704,"040051121000195","019011112586793",25.11,11,0.144,322.07,440.56,14.7,14.4,0.006,98081.000000001,98081.500000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821718,212808.00
10/20/2014 12:15,2,0.654,ACTIVE,213.96,336.94,60.017,1413821704,"274151322000083","019011112586793",29.26,14.30,0,330.33,344.45,19.4,16.8,0.128,283519.2,283519.2,1539,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821719,212809.00
10/20/2014 12:15,2,0.689,ACTIVE,214.41,336.64,60.012,1413821704,"274151322000076","019011112586793",30.04,14.30,0,328.22,345.66,21.0,18.3,0.133,297418.8,297418.8,1538,0,0,0,L,1151911521,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821720,212810.00
10/20/2014 12:15,2,0.414,ACTIVE,213.96,427.41,60.022,1413821704,"274151322000094","019011112586793",40.39,15.80,0,332.43,438.53,17.1,14.5,0.106,215974.4,215974.4,1581,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821721,212811.00
10/20/2014 12:15,2,0.678,ACTIVE,213.51,338.14,60.017,1413821704,"274151322000052","019011112586793",29.28,14.30,0,326.72,344.76,20.1,17.5,0.133,284959.0,284959.0,1536,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821722,212812.00
10/20/2014 12:15,2,0.656,ACTIVE,214.19,336.64,60.022,1413821704,"274151322000085","019011112586793",29.30,14.00,0,330.93,344.45,19.5,16.9,0.124,284251.3,284251.3,1537,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821723,212813.00
10/20/2014 12:15,2,0.654,ACTIVE,213.96,337.84,60.022,1413821704,"274151322000087","019011112586793",28.88,18.70,0,330.03,344.45,19.2,16.6,0.124,269955.9,269955.9,1539,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821724,212814.00
10/20/2014 12:15,2,0.629,ACTIVE,213.74,336.94,60.017,1413821704,"274151322000088","019011112586793",29.02,14.30,0,329.43,344.15,18.5,15.9,0.119,276135.4,276135.4,1540,0,0,0,L,1151911521,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821725,212815.00
10/20/2014 12:15,2,0.686,ACTIVE,213.96,336.34,60.028,1413821704,"274151322000095","019011112586793",29.46,14.30,0,327.32,344.76,20.5,17.8,0.137,294798.3,294798.3,1540,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821725,212816.00
10/20/2014 12:15,2,0.457,ACTIVE,214.64,419.00,60.012,1413821704,"274151322000068","019011112586793",39.56,17.00,0,333.03,438.23,18.3,15.7,0.106,214443.0,214443.0,1573,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821726,212817.00
10/20/2014 12:15,2,0.650,ACTIVE,213.74,337.24,60.028,1413821704,"274151322000054","019011112586793",29.42,14.30,0,329.73,345.06,19.4,16.8,0.124,281566.0,281566.0,1540,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413821727,212818.00
10/20/2014 12:30,1,0.534,ACTIVE,215.0,407.01,60.00,1413822606,"040051121000097","019011112586793",26.49,12,0.146,320.06,441.99,14.0,15.4,0.000,99407.699999988,99409.900000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822609,212819.00
10/20/2014 12:30,1,0.603,ACTIVE,215.3,362.71,60.00,1413822606,"040051121000095","019011112586793",23.15,11,0.152,316.42,437.75,13.8,11.5,0.015,88629.8,88631.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822610,212820.00
10/20/2014 12:30,1,0.339,ACTIVE,215.6,380.94,60.00,1413822606,"033051125000132","019011112586793",35.39,12,0.139,320.68,439.95,11.9,12.5,0.004,86441.7,86443.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822611,212821.00
10/20/2014 12:30,1,0.336,ACTIVE,215.5,398.02,60.00,1413822606,"033051125000135","019011112586793",34.88,12,0.148,321.98,441.71,11.6,15.4,0.001,83813.799999952,83815.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822613,212822.00
10/20/2014 12:30,1,0.555,ACTIVE,215.1,390.11,60.00,1413822606,"040051121000116","019011112586793",25.99,11,0.146,315.99,439.68,14.3,12.1,0.003,97852.300000011,97854.300000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822614,212823.00
10/20/2014 12:30,1,0.552,ACTIVE,215.4,340.86,60.03,1413822606,"040051121000068","019011112586793",23.13,11,0.127,319.11,440.42,12.7,13.7,0.084,89967.800000012,89969.600000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822615,212824.00
10/20/2014 12:30,1,0.382,ACTIVE,215.1,343.89,60.00,1413822606,"033051125000118","019011112586793",39.66,12,0.117,319.62,444.82,15.0,15.4,0.136,111450.8000001,111453.50000009,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822616,212825.00
10/20/2014 12:30,1,0.398,ACTIVE,214.5,392.87,60.00,1413822606,"033051125000150","019011112586793",40.03,11,0.094,318.47,443.79,15.8,8.4,0.125,110529.19999995,110531.99999995,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822618,212826.00
10/20/2014 12:30,1,0.526,ACTIVE,215.1,392.22,60.00,1413822606,"040051121000185","019011112586793",24.48,11,0.149,320.60,439.90,12.8,13.7,0.001,99732.3,99734.1,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822619,212827.00
10/20/2014 12:30,1,0.489,ACTIVE,215.0,378.36,60.00,1413822606,"040051121000195","019011112586793",25.08,12,0.138,320.21,441.26,12.2,13.3,0.006,98081.500000001,98083.300000013,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822620,212828.00
10/20/2014 12:30,2,0.568,ACTIVE,214.41,338.74,60.001,1413822606,"274151322000083","019011112586793",29.10,14.30,0,326.42,346.86,16.8,14.2,0.106,283522.3,283522.3,1540,0,0,0,L,1151911521,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822621,212829.00
10/20/2014 12:30,2,0.605,ACTIVE,215.09,336.64,60.006,1413822606,"274151322000076","019011112586793",29.80,14.30,0,328.82,347.16,18.3,15.7,0.115,297422.2,297422.2,1539,0,0,0,L,1151911521,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822622,212830.00
10/20/2014 12:30,2,0.379,ACTIVE,214.41,413.29,60.001,1413822606,"274151322000094","019011112586793",38.82,15.80,0,330.63,444.24,15.0,12.5,0.097,215977.1,215977.1,1582,0,0,0,L,1151911521,1,122.46,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822623,212831.00
10/20/2014 12:30,2,0.600,ACTIVE,214.19,339.95,60.017,1413822606,"274151322000052","019011112586793",28.88,14.70,0,325.52,345.96,17.6,15.0,0.110,284962.2,284962.2,1537,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822624,212832.00
10/20/2014 12:30,2,0.576,ACTIVE,214.41,340.55,60.006,1413822606,"274151322000085","019011112586793",29.08,14.30,0,327.92,345.36,17.0,14.5,0.106,284254.4,284254.4,1538,0,0,0,L,1151911521,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822625,212833.00
10/20/2014 12:30,2,0.574,ACTIVE,214.64,335.74,60.001,1413822606,"274151322000087","019011112586793",28.43,19.00,0,327.62,345.96,16.6,14.1,0.102,269959.0,269959.0,1540,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822626,212834.00
10/20/2014 12:30,2,0.551,ACTIVE,213.96,339.34,60.022,1413822606,"274151322000088","019011112586793",28.57,14.30,0,330.33,345.06,16.0,13.5,0.102,276138.3,276138.3,1541,0,0,0,L,1151911521,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822627,212835.00
10/20/2014 12:30,2,0.600,ACTIVE,214.41,338.14,59.980,1413822606,"274151322000095","019011112586793",29.18,14.00,0,326.42,346.86,17.7,15.2,0.110,294801.6,294801.6,1541,0,0,0,L,1151911521,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822628,212836.00
10/20/2014 12:30,2,0.387,ACTIVE,215.09,422.90,60.006,1413822606,"274151322000068","019011112586793",40.00,17.00,0,332.73,436.13,15.6,13.1,0.088,214445.9,214445.9,1574,0,0,0,L,1151911521,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822629,212837.00
10/20/2014 12:30,2,0.562,ACTIVE,214.19,339.04,60.001,1413822606,"274151322000054","019011112586793",29.50,14.70,0,327.02,346.86,16.8,14.3,0.106,281569.1,281569.1,1541,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413822630,212838.00
10/20/2014 12:45,1,0.048,ACTIVE_NO_POWER,213.1,371.65,60.03,1413823504,"040051121000097","019011112586793",29.99,11,0.000,360.30,372.27,1.4,0.0,0.000,99409.900000036,99411,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823508,212839.00
10/20/2014 12:45,1,0.132,ACTIVE_NO_POWER,213.3,365.41,60.00,1413823504,"040051121000095","019011112586793",26.75,11,0.000,316.89,438.16,3.5,0.0,0.000,88631.5,88632.6,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823510,212840.00
10/20/2014 12:45,1,0.178,ACTIVE_NO_POWER,214.0,390.77,60.00,1413823504,"033051125000132","019011112586793",33.28,12,0.000,320.36,439.70,5.8,0.0,0.000,86443.6,86444.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823512,212841.00
10/20/2014 12:45,1,0.167,ACTIVE_NO_POWER,213.8,432.29,60.00,1413823504,"033051125000135","019011112586793",32.93,12,0.000,320.72,441.63,5.4,0.0,0.000,83815.699999988,83816.899999976,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823513,212842.00
10/20/2014 12:45,1,0.285,ACTIVE,213.7,330.80,60.03,1413823504,"040051121000068","019011112586793",21.72,11,0.135,319.64,440.31,6.0,10.5,0.054,89969.600000024,89970.800000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823517,212843.00
10/20/2014 12:45,1,0.184,ACTIVE,213.4,380.84,60.03,1413823504,"033051125000118","019011112586793",38.10,12,0.000,318.73,445.82,6.9,1.5,0.000,111453.50000009,111455.3000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823518,212844.00
10/20/2014 12:45,1,0.203,ACTIVE_NO_POWER,213.5,422.94,60.03,1413823504,"033051125000150","019011112586793",37.82,11,0.000,316.73,444.89,7.6,0.0,0.000,110531.99999995,110533.59999995,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823519,212845.00
10/20/2014 12:45,1,0.051,ACTIVE_NO_POWER,213.9,363.55,60.03,1413823504,"040051121000185","019011112586793",28.77,11,0.000,319.35,440.18,1.4,0.0,0.000,99734.1,99735.1,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823521,212846.00
10/20/2014 12:45,1,0.012,ACTIVE_NO_POWER,213.7,383.28,60.00,1413823504,"040051121000195","019011112586793",28.88,11,0.000,320.83,441.79,0.3,0.0,0.000,98083.300000013,98084.400000037,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823522,212847.00
10/20/2014 12:45,2,0.307,ACTIVE,212.83,331.23,60.012,1413823504,"274151322000083","019011112586793",27.73,14.30,0,328.82,343.55,8.6,6.4,0.044,283524.5,283524.5,1541,0,0,0,L,1151911521,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823523,212848.00
10/20/2014 12:45,2,0.324,ACTIVE,213.29,333.03,60.033,1413823504,"274151322000076","019011112586793",28.01,14.00,0,329.73,344.45,9.2,7.0,0.057,297424.6,297424.6,1540,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823524,212849.00
10/20/2014 12:45,2,0.189,ACTIVE,212.83,394.05,60.001,1413823504,"274151322000094","019011112586793",36.98,15.80,0,330.63,435.83,7.2,5.0,0.040,215978.9,215978.9,1583,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823525,212850.00
10/20/2014 12:45,2,0.324,ACTIVE,212.38,330.93,60.006,1413823504,"274151322000052","019011112586793",28.01,14.30,0,327.92,343.55,9.2,7.0,0.044,284964.6,284964.6,1538,0,0,0,L,1151911521,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823526,212851.00
10/20/2014 12:45,2,0.307,ACTIVE,212.83,332.73,60.012,1413823504,"274151322000085","019011112586793",27.87,14.00,0,329.13,343.85,8.7,6.5,0.044,284256.7,284256.7,1539,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823527,212852.00
10/20/2014 12:45,2,0.305,ACTIVE,212.83,333.03,59.996,1413823504,"274151322000087","019011112586793",27.83,19.30,0,328.82,343.55,8.6,6.4,0.040,269961.2,269961.2,1541,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823528,212853.00
10/20/2014 12:45,2,0.281,ACTIVE,212.38,330.93,60.012,1413823504,"274151322000088","019011112586793",27.81,14.00,0,328.52,343.25,7.9,5.7,0.040,276140.4,276140.4,1542,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823529,212854.00
10/20/2014 12:45,2,0.305,ACTIVE,212.83,330.63,60.022,1413823504,"274151322000095","019011112586793",28.69,14.00,0,328.82,344.15,8.8,6.6,0.040,294803.9,294803.9,1542,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823530,212855.00
10/20/2014 12:45,2,0.205,ACTIVE,213.51,402.16,60.001,1413823504,"274151322000068","019011112586793",38.01,16.70,0,331.53,436.13,8.0,5.8,0.031,214447.9,214447.9,1575,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823531,212856.00
10/20/2014 12:45,2,0.305,ACTIVE,212.38,331.23,60.006,1413823504,"274151322000054","019011112586793",27.89,14.30,0,328.22,343.55,8.6,6.4,0.040,281571.3,281571.3,1542,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413823532,212857.00
10/20/2014 12:45,1,0.076,ALERT,213.2,356.22,60.03,1413823504,"040051121000116","019011112586793",29.73,11,0.000,355.76,364.82,2.2,0.0,0.000,97854.300000011,97854.900000035,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413823535,212858.00
10/20/2014 13:00,1,0.705,ACTIVE,214.2,370.76,60.00,1413824404,"040051121000097","019011112586793",26.94,12,0.172,319.06,442.13,18.9,11.5,0.202,99411,99413.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824406,212859.00
10/20/2014 13:00,1,0.769,ACTIVE,213.9,407.41,60.00,1413824404,"040051121000095","019011112586793",23.53,11,0.158,315.21,437.65,18.0,16.0,0.002,88632.6,88634.6,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824408,212860.00
10/20/2014 13:00,1,0.451,ACTIVE,214.6,427.72,60.03,1413824404,"033051125000132","019011112586793",35.44,12,0.113,318.61,440.14,15.9,14.8,0.000,86444.8,86446.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824409,212861.00
10/20/2014 13:00,1,0.446,ACTIVE,213.9,362.45,60.00,1413824404,"033051125000135","019011112586793",35.35,12,0.123,321.15,441.94,15.7,5.1,0.228,83816.899999976,83819.099999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824410,212862.00
10/20/2014 13:00,1,0.727,ACTIVE,214.3,410.96,60.03,1413824404,"040051121000116","019011112586793",26.24,11,0.136,292.55,439.47,19.0,10.9,0.053,97854.900000035,97856.800000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824412,212863.00
10/20/2014 13:00,1,0.714,ACTIVE,214.7,330.17,60.03,1413824404,"040051121000068","019011112586793",23.74,11,0.153,318.17,440.18,16.8,7.1,0.274,89970.800000012,89972.900000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824413,212864.00
10/20/2014 13:00,1,0.511,ACTIVE,214.3,398.81,60.03,1413824404,"033051125000118","019011112586793",40.18,11,0.172,318.33,445.00,20.4,15.4,0.018,111455.3000001,111458.40000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824414,212865.00
10/20/2014 13:00,1,0.525,ACTIVE,214.2,341.88,60.03,1413824404,"033051125000150","019011112586793",40.27,11,0.178,317.08,442.88,21.0,24.1,0.239,110533.59999995,110536.69999995,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824416,212866.00
10/20/2014 13:00,1,0.688,ACTIVE,214.2,438.51,60.03,1413824404,"040051121000185","019011112586793",25.12,11,0.161,318.87,440.50,17.2,7.8,0.021,99735.1,99737.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824417,212867.00
10/20/2014 13:00,1,0.660,ACTIVE,214.4,423.08,60.03,1413824404,"040051121000195","019011112586793",25.31,11,0.136,320.27,441.59,16.6,12.5,0.001,98084.400000037,98086.600000025,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824419,212868.00
10/20/2014 13:00,2,0.758,ACTIVE,213.74,337.24,60.017,1413824404,"274151322000083","019011112586793",29.16,14.30,0,325.82,348.06,22.4,19.7,0.146,283528.0,283528.0,1542,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824420,212869.00
10/20/2014 13:00,2,0.797,ACTIVE,214.19,339.65,60.012,1413824404,"274151322000076","019011112586793",30.08,14.00,0,327.32,348.36,24.3,21.5,0.155,297428.5,297428.5,1541,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824421,212870.00
10/20/2014 13:00,2,0.502,ACTIVE,213.74,419.60,60.017,1413824404,"274151322000094","019011112586793",39.38,15.80,0,329.73,440.64,20.1,17.5,0.128,215982.0,215982.0,1584,0,0,0,L,1151911521,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824421,212871.00
10/20/2014 13:00,2,0.775,ACTIVE,213.29,339.34,60.022,1413824404,"274151322000052","019011112586793",29.46,14.30,0,325.22,348.66,23.1,20.4,0.155,284968.3,284968.3,1539,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824422,212872.00
10/20/2014 13:00,2,0.762,ACTIVE,213.74,342.35,60.012,1413824404,"274151322000085","019011112586793",29.24,14.00,0,326.72,347.76,22.6,19.9,0.146,284260.3,284260.3,1540,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824423,212873.00
10/20/2014 13:00,2,0.750,ACTIVE,213.74,336.94,60.022,1413824404,"274151322000087","019011112586793",28.98,19.50,0,326.42,347.76,22.1,19.4,0.146,269964.7,269964.7,1542,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824424,212874.00
10/20/2014 13:00,2,0.730,ACTIVE,213.29,339.95,60.022,1413824404,"274151322000088","019011112586793",29.14,14.00,0,326.12,347.76,21.5,18.8,0.141,276143.7,276143.7,1543,0,0,0,L,1151911521,1,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824425,212875.00
10/20/2014 13:00,2,0.783,ACTIVE,213.51,341.15,60.022,1413824404,"274151322000095","019011112586793",29.92,14.00,0,326.72,348.66,23.8,21.0,0.150,294807.7,294807.7,1543,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824426,212876.00
10/20/2014 13:00,2,0.518,ACTIVE,214.41,424.11,59.996,1413824404,"274151322000068","019011112586793",39.86,16.70,0,331.53,443.04,20.8,18.1,0.124,214451.1,214451.1,1576,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824427,212877.00
10/20/2014 13:00,2,0.754,ACTIVE,213.51,338.14,60.022,1413824404,"274151322000054","019011112586793",29.44,14.30,0,326.12,348.66,22.6,19.8,0.141,281574.8,281574.8,1543,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413824428,212878.00
10/20/2014 13:15,1,0.660,ACTIVE,214.4,368.62,60.03,1413825303,"040051121000097","019011112586793",26.77,12,0.143,318.73,441.37,17.6,11.3,0.188,99413.400000036,99417.5,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825306,212879.00
10/20/2014 13:15,1,0.733,ACTIVE,214.0,324.53,60.03,1413825303,"040051121000095","019011112586793",23.23,11,0.025,315.47,438.29,16.9,2.8,0.249,88634.6,88638.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825307,212880.00
10/20/2014 13:15,1,0.428,ACTIVE,214.7,324.46,60.03,1413825303,"033051125000132","019011112586793",35.11,12,0.122,319.59,440.80,14.9,6.6,0.241,86446.9,86450.2,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825308,212881.00
10/20/2014 13:15,1,0.416,ACTIVE,214.4,374.08,60.03,1413825303,"033051125000135","019011112586793",35.55,12,0.148,320.87,442.47,14.7,12.0,0.019,83819.099999964,83822.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825310,212882.00
10/20/2014 13:15,1,0.683,ACTIVE,214.4,331.65,60.07,1413825303,"040051121000116","019011112586793",26.43,11,0.170,313.88,440.09,17.9,22.8,0.195,97856.800000011,97860.900000035,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825311,212883.00
10/20/2014 13:15,1,0.681,ACTIVE,214.7,381.17,60.07,1413825303,"040051121000068","019011112586793",23.52,11,0.153,318.93,440.80,15.9,14.7,0.012,89972.900000036,89976.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825312,212884.00
10/20/2014 13:15,1,0.487,ACTIVE,214.6,396.12,60.03,1413825303,"033051125000118","019011112586793",39.92,12,0.154,319.82,443.83,19.3,15.2,0.016,111458.40000012,111463.3000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825313,212885.00
10/20/2014 13:15,1,0.501,ACTIVE,214.0,422.27,60.03,1413825303,"033051125000150","019011112586793",40.18,11,0.153,318.41,443.82,20.0,16.1,0.004,110536.69999995,110541.49999995,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825315,212886.00
10/20/2014 13:15,1,0.658,ACTIVE,214.6,399.49,60.03,1413825303,"040051121000185","019011112586793",25.07,11,0.153,318.30,440.51,16.4,15.8,0.004,99737.2,99740.9,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825316,212887.00
10/20/2014 13:15,1,0.630,ACTIVE,214.1,410.40,60.07,1413825303,"040051121000195","019011112586793",25.27,11,0.148,321.10,441.69,15.8,11.9,0.002,98086.600000025,98090.300000013,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825317,212888.00
10/20/2014 13:15,2,0.713,ACTIVE,213.74,335.14,60.038,1413825303,"274151322000083","019011112586793",29.00,14.30,0,328.52,352.27,21.0,18.3,0.137,283533.5,283533.5,1543,0,0,0,L,1151911521,1,122.01,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825318,212889.00
10/20/2014 13:15,2,0.748,ACTIVE,213.96,338.44,60.028,1413825303,"274151322000076","019011112586793",30.00,14.30,0,329.73,353.47,22.8,20.0,0.150,297434.4,297434.4,1542,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825319,212890.00
