ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 13:15,2,0.475,ACTIVE,213.51,418.09,60.043,1413825303,"274151322000094","019011112586793",39.32,16.00,0,332.73,442.74,18.9,16.3,0.119,215986.8,215986.8,1585,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825320,212891.00
10/20/2014 13:15,2,0.719,ACTIVE,213.29,335.74,60.033,1413825303,"274151322000052","019011112586793",29.74,14.30,0,326.12,351.97,21.6,19.0,0.141,284973.9,284973.9,1540,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825321,212892.00
10/20/2014 13:15,2,0.715,ACTIVE,213.74,334.24,60.038,1413825303,"274151322000085","019011112586793",29.24,14.30,0,328.22,351.97,21.1,18.5,0.133,284265.7,284265.7,1541,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825322,212893.00
10/20/2014 13:15,2,0.697,ACTIVE,213.51,336.64,60.038,1413825303,"274151322000087","019011112586793",29.14,19.80,0,328.52,351.67,20.6,17.9,0.133,269970.0,269970.0,1543,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825323,212894.00
10/20/2014 13:15,2,0.684,ACTIVE,213.06,336.64,60.038,1413825303,"274151322000088","019011112586793",29.00,14.00,0,328.22,351.07,20.0,17.4,0.128,276148.9,276148.9,1544,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825324,212895.00
10/20/2014 13:15,2,0.742,ACTIVE,213.51,336.64,60.033,1413825303,"274151322000095","019011112586793",29.54,14.00,0,328.22,352.57,22.2,19.6,0.146,294813.5,294813.5,1544,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825325,212896.00
10/20/2014 13:15,2,0.484,ACTIVE,214.19,422.30,60.043,1413825303,"274151322000068","019011112586793",39.80,17.00,0,332.73,445.15,19.7,17.1,0.119,214456.1,214456.1,1577,0,0,0,L,1151911521,1,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825326,212897.00
10/20/2014 13:15,2,0.703,ACTIVE,213.51,334.54,60.022,1413825303,"274151322000054","019011112586793",29.52,14.70,0,327.92,351.97,21.0,18.4,0.137,281580.3,281580.3,1544,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413825328,212898.00
10/20/2014 13:30,1,0.490,ACTIVE,214.5,400.98,60.00,1413826204,"040051121000097","019011112586793",26.15,12,0.150,319.79,441.25,12.7,15.6,0.000,99417.5,99420.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826207,212899.00
10/20/2014 13:30,1,0.567,ACTIVE,213.9,331.57,60.03,1413826204,"040051121000095","019011112586793",22.58,11,0.095,315.05,438.20,12.7,12.8,0.115,88638.2,88640.8,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826208,212900.00
10/20/2014 13:30,1,0.317,ACTIVE,214.3,358.95,60.03,1413826204,"033051125000132","019011112586793",34.53,12,0.141,318.82,440.22,10.9,15.0,0.018,86450.2,86452.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826210,212901.00
10/20/2014 13:30,1,0.305,ACTIVE_NO_POWER,213.6,381.51,60.03,1413826204,"033051125000135","019011112586793",34.61,12,0.006,322.21,442.50,10.5,0.0,0.178,83822.699999988,83825.299999952,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826211,212902.00
10/20/2014 13:30,1,0.511,ACTIVE,213.9,363.69,60.03,1413826204,"040051121000116","019011112586793",25.72,11,0.135,314.83,440.10,13.0,13.7,0.012,97860.900000035,97863.900000035,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826212,212903.00
10/20/2014 13:30,1,0.500,ACTIVE,214.5,375.58,60.03,1413826204,"040051121000068","019011112586793",23.23,11,0.128,319.46,440.58,11.5,12.1,0.003,89976.5,89979.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826214,212904.00
10/20/2014 13:30,1,0.344,ACTIVE,214.1,392.10,60.03,1413826204,"033051125000118","019011112586793",39.98,12,0.140,319.73,442.34,13.7,11.0,0.003,111463.3000001,111467.00000009,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826215,212905.00
10/20/2014 13:30,1,0.363,ACTIVE,214.3,389.55,60.03,1413826204,"033051125000150","019011112586793",39.94,11,0.131,319.40,442.34,14.4,10.7,0.004,110541.49999995,110545.29999995,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826216,212906.00
10/20/2014 13:30,1,0.479,ACTIVE,213.8,372.10,60.03,1413826204,"040051121000185","019011112586793",24.26,11,0.132,317.77,440.55,11.5,11.5,0.003,99740.9,99743.7,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826218,212907.00
10/20/2014 13:30,1,0.453,ACTIVE_NO_POWER,214.2,329.80,60.03,1413826204,"040051121000195","019011112586793",24.32,12,0.138,319.32,441.54,10.9,0.0,0.245,98090.300000013,98093.100000025,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826219,212908.00
10/20/2014 13:30,2,0.523,ACTIVE,213.06,335.44,60.001,1413826204,"274151322000083","019011112586793",28.73,14.30,0,325.82,347.46,15.3,12.8,0.102,283537.7,283537.7,1544,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826220,212909.00
10/20/2014 13:30,2,0.555,ACTIVE,213.74,336.94,60.012,1413826204,"274151322000076","019011112586793",29.52,14.30,0,327.02,349.86,16.6,14.1,0.106,297439.1,297439.1,1543,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826221,212910.00
10/20/2014 13:30,2,0.342,ACTIVE,213.06,413.89,60.006,1413826204,"274151322000094","019011112586793",39.06,16.30,0,326.72,440.94,13.7,11.3,0.088,215990.5,215990.5,1586,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826222,212911.00
10/20/2014 13:30,2,0.543,ACTIVE,212.83,334.24,60.006,1413826204,"274151322000052","019011112586793",29.06,14.30,0,327.02,347.76,16.0,13.5,0.097,284978.3,284978.3,1541,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826223,212912.00
10/20/2014 13:30,2,0.518,ACTIVE,213.29,336.94,60.012,1413826204,"274151322000085","019011112586793",29.34,14.30,0,328.82,347.46,15.4,12.9,0.097,284270.0,284270.0,1542,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826224,212913.00
10/20/2014 13:30,2,0.523,ACTIVE,213.06,336.04,60.001,1413826204,"274151322000087","019011112586793",28.45,20.00,0,325.22,348.66,15.0,12.6,0.093,269974.2,269974.2,1544,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826225,212914.00
10/20/2014 13:30,2,0.496,ACTIVE,212.61,333.93,60.043,1413826204,"274151322000088","019011112586793",28.77,14.30,0,324.62,347.76,14.4,12.0,0.088,276152.9,276152.9,1545,0,0,0,L,1151911521,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826226,212915.00
10/20/2014 13:30,2,0.549,ACTIVE,213.29,336.64,60.001,1413826204,"274151322000095","019011112586793",28.92,14.00,0,326.42,348.06,16.1,13.6,0.102,294818.0,294818.0,1545,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826227,212916.00
10/20/2014 13:30,2,0.352,ACTIVE,213.74,421.10,60.006,1413826204,"274151322000068","019011112586793",39.68,17.00,0,327.02,440.34,14.2,11.8,0.080,214460.0,214460.0,1578,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826228,212917.00
10/20/2014 13:30,2,0.529,ACTIVE,213.06,335.74,60.006,1413826204,"274151322000054","019011112586793",28.49,14.70,0,325.52,347.46,15.2,12.8,0.093,281584.5,281584.5,1545,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413826229,212918.00
10/20/2014 13:45,1,0.464,ACTIVE_NO_POWER,214.9,421.40,60.03,1413827104,"040051121000097","019011112586793",26.22,12,0.000,318.40,440.81,12.1,0.0,0.000,99420.600000024,99423.400000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827107,212919.00
10/20/2014 13:45,1,0.538,ACTIVE,214.2,322.68,60.03,1413827104,"040051121000095","019011112586793",22.82,11,0.073,315.87,437.42,12.2,12.5,0.247,88640.8,88643.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827108,212920.00
10/20/2014 13:45,1,0.299,ACTIVE_NO_POWER,214.8,431.29,60.03,1413827104,"033051125000132","019011112586793",34.64,12,0.000,319.89,440.34,10.3,0.0,0.000,86452.8,86455,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827109,212921.00
10/20/2014 13:45,1,0.292,ACTIVE_NO_POWER,214.7,405.74,60.03,1413827104,"033051125000135","019011112586793",34.16,12,0.030,320.66,441.89,9.9,0.0,0.000,83825.299999952,83827.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827111,212922.00
10/20/2014 13:45,1,0.487,ACTIVE,214.7,369.22,60.03,1413827104,"040051121000116","019011112586793",25.61,11,0.142,314.83,439.16,12.4,14.2,0.006,97863.900000035,97866.600000023,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827112,212923.00
10/20/2014 13:45,1,0.479,ACTIVE,214.8,394.13,60.03,1413827104,"040051121000068","019011112586793",23.03,11,0.105,318.30,440.21,10.9,8.6,0.000,89979.199999988,89981.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827113,212924.00
10/20/2014 13:45,1,0.328,ACTIVE,214.4,398.67,60.03,1413827104,"033051125000118","019011112586793",39.66,12,0.146,320.74,442.54,12.9,15.0,0.002,111467.00000009,111470.50000009,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827114,212925.00
10/20/2014 13:45,1,0.341,ACTIVE,214.6,418.28,60.03,1413827104,"033051125000150","019011112586793",40.05,11,0.137,318.52,442.15,13.6,14.3,0.000,110545.29999995,110548.59999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827116,212926.00
10/20/2014 13:45,1,0.445,ACTIVE,214.6,392.73,60.03,1413827104,"040051121000185","019011112586793",24.61,11,0.125,318.56,439.83,10.9,14.7,0.000,99743.7,99746.1,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827117,212927.00
10/20/2014 13:45,1,0.426,ACTIVE,215.3,371.39,60.03,1413827104,"040051121000195","019011112586793",24.28,12,0.139,320.91,441.23,10.3,14.1,0.005,98093.100000025,98095.699999989,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827118,212928.00
10/20/2014 13:45,2,0.504,ACTIVE,214.19,336.64,60.022,1413827104,"274151322000083","019011112586793",28.49,14.70,0,324.92,344.45,14.5,12.1,0.093,283541.6,283541.6,1545,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827119,212929.00
10/20/2014 13:45,2,0.525,ACTIVE,214.41,337.84,59.990,1413827104,"274151322000076","019011112586793",29.68,14.00,0,325.82,346.56,15.8,13.3,0.097,297443.3,297443.3,1544,0,0,0,L,1151911521,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827120,212930.00
10/20/2014 13:45,2,0.328,ACTIVE,213.96,412.08,60.028,1413827104,"274151322000094","019011112586793",38.84,16.00,0,329.73,445.75,12.9,10.5,0.080,215993.9,215993.9,1587,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827121,212931.00
10/20/2014 13:45,2,0.527,ACTIVE,213.51,334.84,60.033,1413827104,"274151322000052","019011112586793",28.57,14.30,0,324.32,344.45,15.3,12.9,0.097,284982.4,284982.4,1542,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827122,212932.00
10/20/2014 13:45,2,0.506,ACTIVE,214.19,336.34,60.028,1413827104,"274151322000085","019011112586793",28.75,14.30,0,324.92,345.06,14.7,12.3,0.088,284273.9,284273.9,1543,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827123,212933.00
10/20/2014 13:45,2,0.508,ACTIVE,213.96,337.84,60.033,1413827104,"274151322000087","019011112586793",28.01,20.00,0,325.52,345.06,14.4,11.9,0.093,269978.0,269978.0,1545,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827124,212934.00
10/20/2014 13:45,2,0.475,ACTIVE,213.51,334.84,60.033,1413827104,"274151322000088","019011112586793",28.55,14.30,0,324.92,343.85,13.7,11.3,0.084,276156.6,276156.6,1546,0,0,0,L,1151911521,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827125,212935.00
10/20/2014 13:45,2,0.521,ACTIVE,213.96,334.84,60.028,1413827104,"274151322000095","019011112586793",28.92,14.30,0,324.92,345.06,15.3,12.9,0.097,294822.1,294822.1,1546,0,0,0,L,1151911521,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827126,212936.00
10/20/2014 13:45,2,0.332,ACTIVE,214.41,419.00,60.033,1413827104,"274151322000068","019011112586793",39.68,17.00,0,331.23,438.83,13.6,11.2,0.071,214463.6,214463.6,1579,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827127,212937.00
10/20/2014 13:45,2,0.492,ACTIVE,213.51,335.74,60.033,1413827104,"274151322000054","019011112586793",29.18,14.70,0,324.02,344.76,14.6,12.2,0.084,281588.5,281588.5,1546,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413827128,212938.00
10/20/2014 14:00,1,0.608,ACTIVE,214.2,370.70,60.00,1413828004,"040051121000097","019011112586793",26.49,12,0.154,318.98,440.50,16.0,13.4,0.023,99423.400000036,99426.199999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828006,212939.00
10/20/2014 14:00,1,0.667,ACTIVE,214.1,412.08,60.00,1413828004,"040051121000095","019011112586793",23.46,11,0.018,316.25,437.44,15.5,13.8,0.000,88643.1,88645.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828008,212940.00
10/20/2014 14:00,1,0.390,ACTIVE,214.8,393.27,60.03,1413828004,"033051125000132","019011112586793",34.95,12,0.145,319.80,440.17,13.5,14.0,0.002,86455,86457.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828009,212941.00
10/20/2014 14:00,1,0.379,ACTIVE,214.7,373.39,60.00,1413828004,"033051125000135","019011112586793",35.15,12,0.155,323.00,441.82,13.2,14.5,0.017,83827.699999988,83829.899999976,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828010,212942.00
10/20/2014 14:00,1,0.623,ACTIVE,214.6,335.11,60.03,1413828004,"040051121000116","019011112586793",26.13,11,0.136,315.47,439.05,16.2,14.9,0.153,97866.600000023,97869.200000047,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828011,212943.00
10/20/2014 14:00,1,0.606,ACTIVE,214.4,421.61,60.03,1413828004,"040051121000068","019011112586793",23.74,11,0.113,320.62,439.46,14.3,14.7,0.000,89981.5,89983.900000036,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828013,212944.00
10/20/2014 14:00,1,0.437,ACTIVE,214.8,395.45,60.00,1413828004,"033051125000118","019011112586793",39.60,12,0.140,320.11,442.01,17.2,11.7,0.009,111470.50000009,111473.70000008,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828014,212945.00
10/20/2014 14:00,1,0.451,ACTIVE,214.9,420.36,60.00,1413828004,"033051125000150","019011112586793",39.81,11,0.147,319.36,441.89,17.8,11.3,0.025,110548.59999995,110551.89999995,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828015,212946.00
10/20/2014 14:00,1,0.583,ACTIVE,214.7,356.38,60.03,1413828004,"040051121000185","019011112586793",24.96,11,0.131,319.02,439.59,14.4,13.4,0.036,99746.1,99747.9,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828017,212947.00
10/20/2014 14:00,1,0.557,ACTIVE,214.8,368.69,60.00,1413828004,"040051121000195","019011112586793",25.00,11,0.130,320.50,441.22,13.8,13.3,0.020,98095.699999989,98098.000000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828018,212948.00
10/20/2014 14:00,2,0.643,ACTIVE,213.96,338.44,60.006,1413828004,"274151322000083","019011112586793",29.42,14.70,0,326.42,346.56,19.2,16.6,0.124,283545.3,283545.3,1546,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828019,212949.00
10/20/2014 14:00,2,0.688,ACTIVE,214.64,341.45,60.006,1413828004,"274151322000076","019011112586793",29.80,14.00,0,327.62,346.86,20.8,18.1,0.128,297447.4,297447.4,1545,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828020,212950.00
10/20/2014 14:00,2,0.402,ACTIVE,213.74,432.22,60.001,1413828004,"274151322000094","019011112586793",40.77,16.00,0,331.23,445.75,16.9,14.4,0.106,215997.1,215997.1,1588,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828021,212951.00
10/20/2014 14:00,2,0.680,ACTIVE,213.51,335.74,59.996,1413828004,"274151322000052","019011112586793",28.88,14.30,0,325.82,346.56,19.9,17.3,0.133,284986.3,284986.3,1543,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828022,212952.00
10/20/2014 14:00,2,0.652,ACTIVE,213.96,340.25,60.022,1413828004,"274151322000085","019011112586793",29.20,14.30,0,329.13,346.86,19.4,16.8,0.124,284277.7,284277.7,1544,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828023,212953.00
10/20/2014 14:00,2,0.643,ACTIVE,213.74,336.64,60.001,1413828004,"274151322000087","019011112586793",28.88,20.30,0,325.52,346.86,18.9,16.3,0.128,269981.6,269981.6,1546,0,0,0,L,1151911521,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828024,212954.00
10/20/2014 14:00,2,0.631,ACTIVE,213.29,336.04,60.022,1413828004,"274151322000088","019011112586793",28.59,14.30,0,326.12,345.66,18.3,15.7,0.115,276160.1,276160.1,1547,0,0,0,L,1151911521,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828025,212955.00
10/20/2014 14:00,2,0.670,ACTIVE,213.74,338.74,60.006,1413828004,"274151322000095","019011112586793",29.82,14.00,0,327.02,347.16,20.3,17.6,0.137,294826.1,294826.1,1547,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828026,212956.00
10/20/2014 14:00,2,0.455,ACTIVE,214.41,416.89,60.001,1413828004,"274151322000068","019011112586793",39.12,17.00,0,332.43,445.15,18.0,15.4,0.106,214467.0,214467.0,1580,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828027,212957.00
10/20/2014 14:00,2,0.641,ACTIVE,213.74,336.04,59.996,1413828004,"274151322000054","019011112586793",29.60,14.70,0,325.52,346.86,19.2,16.6,0.124,281592.2,281592.2,1547,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828028,212958.00
10/20/2014 14:15,1,0.482,ACTIVE,215.0,409.73,60.03,1413828904,"040051121000097","019011112586793",26.34,12,0.036,319.26,441.15,12.6,15.2,0.000,99426.199999988,99429.900000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828906,212959.00
10/20/2014 14:15,1,0.546,ACTIVE,214.5,371.09,60.00,1413828904,"040051121000095","019011112586793",23.33,11,0.142,315.87,438.20,12.6,14.5,0.003,88645.4,88648.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828908,212960.00
10/20/2014 14:15,1,0.312,ACTIVE_NO_POWER,214.2,418.04,60.03,1413828904,"033051125000132","019011112586793",34.87,12,0.000,318.91,440.15,10.8,0.0,0.000,86457.2,86460.3,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828909,212961.00
10/20/2014 14:15,1,0.304,ACTIVE,214.2,335.40,60.00,1413828904,"033051125000135","019011112586793",34.70,12,0.098,320.76,442.44,10.5,5.6,0.143,83829.899999976,83833.099999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828910,212962.00
10/20/2014 14:15,1,0.509,ACTIVE_NO_POWER,214.2,324.88,60.00,1413828904,"040051121000116","019011112586793",25.80,11,0.105,315.50,439.83,13.0,0.0,0.254,97869.200000047,97872.900000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828912,212963.00
10/20/2014 14:15,1,0.509,ACTIVE,215.0,407.53,60.03,1413828904,"040051121000068","019011112586793",22.86,11,0.103,318.12,440.93,11.5,7.2,0.000,89983.900000036,89987.100000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828913,212964.00
10/20/2014 14:15,1,0.356,ACTIVE,214.7,378.53,60.00,1413828904,"033051125000118","019011112586793",38.98,12,0.070,319.06,442.68,13.8,8.6,0.180,111473.70000008,111478.10000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828914,212965.00
10/20/2014 14:15,1,0.365,ACTIVE,214.2,388.62,60.03,1413828904,"033051125000150","019011112586793",40.07,11,0.134,317.95,442.19,14.5,10.6,0.005,110551.89999995,110556.29999995,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828915,212966.00
10/20/2014 14:15,1,0.480,ACTIVE,214.7,355.03,60.03,1413828904,"040051121000185","019011112586793",24.49,11,0.139,318.72,440.51,11.7,10.5,0.023,99747.9,99751.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828917,212967.00
10/20/2014 14:15,1,0.465,ACTIVE,214.4,400.86,60.03,1413828904,"040051121000195","019011112586793",24.08,12,0.118,321.21,441.70,11.1,12.8,0.000,98098.000000001,98101.500000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828918,212968.00
10/20/2014 14:15,2,0.518,ACTIVE,213.96,336.04,60.001,1413828904,"274151322000083","019011112586793",28.90,14.30,0,327.32,350.47,15.2,12.7,0.097,283550.3,283550.3,1547,0,0,0,L,1151911521,1,122.68,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828919,212969.00
10/20/2014 14:15,2,0.547,ACTIVE,214.41,336.64,60.028,1413828904,"274151322000076","019011112586793",29.70,14.00,0,327.92,351.37,16.4,14.0,0.102,297452.9,297452.9,1546,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828920,212970.00
10/20/2014 14:15,2,0.336,ACTIVE,213.96,413.59,59.996,1413828904,"274151322000094","019011112586793",39.08,16.00,0,331.23,446.65,13.3,11.0,0.080,216001.5,216001.5,1589,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828921,212971.00
10/20/2014 14:15,2,0.537,ACTIVE,213.51,336.64,60.028,1413828904,"274151322000052","019011112586793",29.08,14.30,0,326.42,351.07,15.9,13.4,0.097,284991.5,284991.5,1544,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828922,212972.00
10/20/2014 14:15,2,0.521,ACTIVE,214.19,336.34,59.996,1413828904,"274151322000085","019011112586793",28.88,14.30,0,326.72,349.56,15.3,12.8,0.093,284282.7,284282.7,1545,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828923,212973.00
10/20/2014 14:15,2,0.521,ACTIVE,213.96,335.74,60.006,1413828904,"274151322000087","019011112586793",28.21,20.30,0,327.32,350.17,14.9,12.5,0.084,269986.6,269986.6,1547,0,0,0,L,1151911521,1,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828924,212974.00
10/20/2014 14:15,2,0.496,ACTIVE,213.51,336.04,59.990,1413828904,"274151322000088","019011112586793",28.49,14.30,0,327.32,349.86,14.3,11.9,0.084,276164.9,276164.9,1548,0,0,0,L,1151911521,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828925,212975.00
10/20/2014 14:15,2,0.545,ACTIVE,213.96,337.54,59.996,1413828904,"274151322000095","019011112586793",28.90,14.00,0,327.02,351.37,15.9,13.5,0.097,294831.4,294831.4,1548,0,0,0,L,1151911521,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828926,212976.00
10/20/2014 14:15,2,0.336,ACTIVE,214.64,426.81,59.975,1413828904,"274151322000068","019011112586793",40.45,16.70,0,331.23,450.26,13.9,11.5,0.075,214471.6,214471.6,1581,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828928,212977.00
10/20/2014 14:15,2,0.514,ACTIVE,213.96,337.54,60.001,1413828904,"274151322000054","019011112586793",29.06,14.70,0,326.72,350.47,15.2,12.7,0.093,281597.2,281597.2,1548,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413828929,212978.00
10/20/2014 14:30,1,1.023,ACTIVE,213.8,338.38,60.00,1413829804,"040051121000097","019011112586793",26.98,12,0.193,318.57,441.08,27.4,16.0,0.268,99429.900000036,99433.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829807,212979.00
10/20/2014 14:30,1,1.057,ACTIVE,214.0,384.24,60.03,1413829804,"040051121000095","019011112586793",24.18,11,0.138,314.79,438.43,25.4,11.3,0.097,88648.6,88651.8,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829808,212980.00
10/20/2014 14:30,1,0.624,ACTIVE,214.0,333.94,60.00,1413829804,"033051125000132","019011112586793",37.11,12,0.161,319.09,440.59,23.0,15.6,0.209,86460.3,86463.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829809,212981.00
10/20/2014 14:30,1,0.644,ACTIVE,213.9,372.99,60.03,1413829804,"033051125000135","019011112586793",36.02,12,0.201,319.19,442.83,23.1,29.0,0.055,83833.099999964,83836.399999976,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829811,212982.00
10/20/2014 14:30,1,1.030,ACTIVE,213.5,356.83,60.00,1413829804,"040051121000116","019011112586793",26.81,11,0.229,314.49,439.73,27.5,31.2,0.135,97872.900000035,97876.600000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829812,212983.00
10/20/2014 14:30,1,1.019,ACTIVE,214.1,377.04,60.00,1413829804,"040051121000068","019011112586793",24.24,11,0.147,317.57,440.82,24.5,15.1,0.130,89987.100000024,89990.400000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829813,212984.00
10/20/2014 14:30,1,0.744,ACTIVE,213.2,375.65,60.03,1413829804,"033051125000118","019011112586793",40.46,12,0.207,318.69,443.98,29.9,24.7,0.140,111478.10000012,111482.70000008,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829815,212985.00
10/20/2014 14:30,1,0.753,ACTIVE,213.9,364.20,60.00,1413829804,"033051125000150","019011112586793",40.91,11,0.218,318.99,444.32,30.6,29.3,0.106,110556.29999995,110560.89999995,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829816,212986.00
10/20/2014 14:30,1,0.992,ACTIVE,214.0,398.76,60.00,1413829804,"040051121000185","019011112586793",25.94,11,0.153,316.93,440.65,25.6,13.4,0.024,99751.3,99754.6,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829817,212987.00
10/20/2014 14:30,1,0.972,ACTIVE,213.5,415.26,60.03,1413829804,"040051121000195","019011112586793",25.96,12,0.150,319.82,441.78,25.1,12.8,0.015,98101.500000001,98105.100000025,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829818,212988.00
10/20/2014 14:30,2,1.070,ACTIVE,213.06,343.85,59.996,1413829804,"274151322000083","019011112586793",29.96,14.70,0,327.32,351.97,32.4,29.4,0.225,283555.3,283555.3,1548,0,0,0,L,1151911521,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829819,212989.00
10/20/2014 14:30,2,1.141,ACTIVE,213.29,341.45,59.990,1413829804,"274151322000076","019011112586793",30.43,14.00,0,327.32,353.17,35.1,32.0,0.243,297458.4,297458.4,1547,0,0,0,L,1151911521,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829821,212990.00
10/20/2014 14:30,2,0.723,ACTIVE,212.83,425.61,60.001,1413829804,"274151322000094","019011112586793",39.76,16.00,0,327.02,449.05,29.1,26.2,0.199,216005.9,216005.9,1590,0,0,0,L,1151911521,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829822,212991.00
10/20/2014 14:30,2,1.088,ACTIVE,212.83,342.35,60.001,1413829804,"274151322000052","019011112586793",30.12,14.30,0,325.52,352.27,33.2,30.1,0.221,284996.7,284996.7,1545,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829823,212992.00
10/20/2014 14:30,2,1.082,ACTIVE,212.83,338.14,60.001,1413829804,"274151322000085","019011112586793",29.72,14.30,0,327.02,351.97,32.6,29.6,0.221,284287.7,284287.7,1546,0,0,0,L,1151911521,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829824,212993.00
10/20/2014 14:30,2,1.070,ACTIVE,213.06,337.54,60.006,1413829804,"274151322000087","019011112586793",29.32,20.70,0,325.52,351.97,31.8,28.8,0.217,269991.5,269991.5,1548,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829825,212994.00
10/20/2014 14:30,2,1.059,ACTIVE,212.38,342.35,59.990,1413829804,"274151322000088","019011112586793",29.24,14.00,0,326.42,351.67,31.4,28.4,0.203,276169.7,276169.7,1549,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829825,212995.00
10/20/2014 14:30,2,1.123,ACTIVE,212.83,342.05,60.001,1413829804,"274151322000095","019011112586793",30.32,14.30,0,327.02,353.47,34.5,31.4,0.230,294836.8,294836.8,1549,0,0,0,L,1151911521,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829826,212996.00
10/20/2014 14:30,2,0.715,ACTIVE,213.51,432.52,60.001,1413829804,"274151322000068","019011112586793",40.71,17.00,0,329.73,449.95,29.8,26.8,0.190,214476.2,214476.2,1582,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829827,212997.00
10/20/2014 14:30,2,1.078,ACTIVE,212.83,343.55,60.001,1413829804,"274151322000054","019011112586793",29.78,14.70,0,326.42,351.97,32.5,29.5,0.221,281602.2,281602.2,1549,0,0,0,L,1151911521,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413829828,212998.00
10/20/2014 14:45,1,1.034,ACTIVE,213.9,358.21,60.03,1413830704,"040051121000097","019011112586793",27.24,12,0.205,318.86,441.28,28.0,30.0,0.159,99433.600000024,99438.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830706,212999.00
10/20/2014 14:45,1,1.079,ACTIVE,214.0,367.17,60.03,1413830704,"040051121000095","019011112586793",24.18,11,0.183,314.50,438.65,25.9,27.4,0.068,88651.8,88656.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830708,213000.00
10/20/2014 14:45,1,0.666,ACTIVE,214.1,326.77,60.03,1413830704,"033051125000132","019011112586793",35.49,13,0.191,317.78,440.69,23.5,11.4,0.232,86463.5,86467.6,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830709,213001.00
10/20/2014 14:45,1,0.663,ACTIVE,214.0,386.23,60.03,1413830704,"033051125000135","019011112586793",35.91,12,0.149,320.12,442.66,23.7,20.2,0.038,83836.399999976,83840.799999952,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830710,213002.00
10/20/2014 14:45,1,1.048,ACTIVE,214.4,371.83,60.00,1413830704,"040051121000116","019011112586793",27.07,11,0.238,312.55,439.91,28.2,31.7,0.093,97876.600000023,97881.700000047,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830711,213003.00
10/20/2014 14:45,1,1.028,ACTIVE,214.9,405.31,60.03,1413830704,"040051121000068","019011112586793",24.68,11,0.171,315.29,440.85,25.2,23.0,0.019,89990.400000036,89995,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830713,213004.00
10/20/2014 14:45,1,0.761,ACTIVE,214.1,365.53,60.00,1413830704,"033051125000118","019011112586793",40.74,12,0.204,318.34,444.33,30.8,22.5,0.225,111482.70000008,111488.70000008,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830714,213005.00
10/20/2014 14:45,1,0.775,ACTIVE,214.5,361.04,60.00,1413830704,"033051125000150","019011112586793",41.03,11,0.195,318.67,444.31,31.6,32.0,0.207,110560.89999995,110566.99999995,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830715,213006.00
10/20/2014 14:45,1,1.028,ACTIVE,214.1,365.66,60.03,1413830704,"040051121000185","019011112586793",25.89,11,0.225,317.68,440.75,26.5,30.1,0.099,99754.6,99759.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830717,213007.00
10/20/2014 14:45,1,1.018,ACTIVE,214.3,421.93,60.00,1413830704,"040051121000195","019011112586793",25.68,12,0.153,317.64,441.71,26.0,23.5,0.054,98105.100000025,98109.900000037,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830718,213008.00
10/20/2014 14:45,2,1.094,ACTIVE,213.51,340.55,60.017,1413830704,"274151322000083","019011112586793",29.66,14.70,0,329.43,353.17,32.9,29.8,0.234,283562.0,283562.0,1549,0,0,0,L,1151911521,1,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830719,213009.00
10/20/2014 14:45,2,1.145,ACTIVE,213.96,338.14,59.990,1413830704,"274151322000076","019011112586793",30.75,14.30,0,329.73,354.07,35.7,32.5,0.239,297465.6,297465.6,1548,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830720,213010.00
10/20/2014 14:45,2,0.727,ACTIVE,213.51,431.02,60.006,1413830704,"274151322000094","019011112586793",40.41,16.30,0,327.02,452.36,29.6,26.7,0.199,216011.8,216011.8,1591,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830721,213011.00
10/20/2014 14:45,2,1.115,ACTIVE,213.29,339.04,60.017,1413830704,"274151322000052","019011112586793",29.88,14.70,0,328.52,353.77,33.8,30.7,0.230,285003.5,285003.5,1546,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830722,213012.00
10/20/2014 14:45,2,1.102,ACTIVE,213.51,339.95,60.017,1413830704,"274151322000085","019011112586793",29.56,14.70,0,329.73,352.57,33.1,30.0,0.221,284294.4,284294.4,1547,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830723,213013.00
10/20/2014 14:45,2,1.076,ACTIVE,213.51,340.55,60.022,1413830704,"274151322000087","019011112586793",29.44,21.00,0,328.82,352.57,32.1,29.0,0.221,269998.0,269998.0,1549,0,0,0,L,1151911521,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830724,213014.00
10/20/2014 14:45,2,1.070,ACTIVE,213.06,339.34,60.017,1413830704,"274151322000088","019011112586793",29.48,14.30,0,329.43,352.57,31.9,28.8,0.203,276176.1,276176.1,1550,0,0,0,L,1151911521,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830725,213015.00
10/20/2014 14:45,2,1.137,ACTIVE,213.51,341.45,60.017,1413830704,"274151322000095","019011112586793",30.36,14.30,0,329.43,354.07,34.9,31.8,0.230,294843.9,294843.9,1550,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830726,213016.00
10/20/2014 14:45,2,0.738,ACTIVE,214.19,433.42,60.012,1413830704,"274151322000068","019011112586793",40.55,17.30,0,326.42,454.16,30.3,27.3,0.194,214482.3,214482.3,1583,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830727,213017.00
10/20/2014 14:45,2,1.086,ACTIVE,213.29,339.65,59.980,1413830704,"274151322000054","019011112586793",30.00,15.00,0,329.43,353.47,33.0,29.9,0.225,281608.9,281608.9,1550,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413830728,213018.00
10/20/2014 15:00,1,0.610,ACTIVE,214.9,392.38,60.03,1413831604,"040051121000097","019011112586793",26.94,12,0.154,319.46,441.60,16.3,14.8,0.007,99438.800000012,99442.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831606,213019.00
10/20/2014 15:00,1,0.681,ACTIVE,214.5,428.60,60.03,1413831604,"040051121000095","019011112586793",23.40,11,0.000,314.22,439.04,15.8,2.2,0.000,88656.1,88659.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831607,213020.00
10/20/2014 15:00,1,0.401,ACTIVE,215.3,428.59,60.07,1413831604,"033051125000132","019011112586793",34.57,12,0.000,319.91,440.58,13.8,0.8,0.000,86467.6,86470.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831609,213021.00
10/20/2014 15:00,1,0.384,ACTIVE,214.3,372.00,60.03,1413831604,"033051125000135","019011112586793",35.57,12,0.019,320.00,442.51,13.5,2.8,0.186,83840.799999952,83843.799999952,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831610,213022.00
10/20/2014 15:00,1,0.633,ACTIVE,214.8,406.95,60.07,1413831604,"040051121000116","019011112586793",26.27,11,0.144,313.61,439.92,16.5,11.4,0.002,97881.700000047,97884.999999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831611,213023.00
10/20/2014 15:00,1,0.625,ACTIVE,214.5,418.09,60.03,1413831604,"040051121000068","019011112586793",23.58,11,0.110,318.02,440.83,14.6,14.1,0.000,89995,89998,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831612,213024.00
10/20/2014 15:00,1,0.441,ACTIVE,214.3,416.12,60.03,1413831604,"033051125000118","019011112586793",40.29,12,0.151,321.50,444.24,17.7,13.4,0.003,111488.70000008,111492.90000013,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831614,213025.00
10/20/2014 15:00,1,0.455,ACTIVE,214.5,416.42,60.07,1413831604,"033051125000150","019011112586793",40.54,11,0.150,318.50,444.45,18.3,11.4,0.003,110566.99999995,110571.09999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831615,213026.00
10/20/2014 15:00,1,0.598,ACTIVE,214.6,324.59,60.07,1413831604,"040051121000185","019011112586793",25.01,11,0.093,318.45,440.72,14.8,7.4,0.235,99759.4,99762.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831616,213027.00
10/20/2014 15:00,1,0.571,ACTIVE,214.8,341.12,60.07,1413831604,"040051121000195","019011112586793",25.13,12,0.098,320.30,441.54,14.2,12.2,0.138,98109.900000037,98113.000000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831618,213028.00
10/20/2014 15:00,2,0.660,ACTIVE,213.74,337.84,60.043,1413831604,"274151322000083","019011112586793",29.18,14.70,0,328.82,352.27,19.6,16.9,0.133,283566.7,283566.7,1550,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831619,213029.00
10/20/2014 15:00,2,0.693,ACTIVE,214.19,336.34,60.054,1413831604,"274151322000076","019011112586793",30.16,14.30,0,328.52,353.47,21.2,18.5,0.133,297470.8,297470.8,1549,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831619,213030.00
10/20/2014 15:00,2,0.422,ACTIVE,213.74,427.41,60.038,1413831604,"274151322000094","019011112586793",40.47,16.30,0,327.02,451.16,17.5,15.0,0.110,216015.9,216015.9,1592,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831620,213031.00
10/20/2014 15:00,2,0.678,ACTIVE,213.51,338.14,60.043,1413831604,"274151322000052","019011112586793",29.56,14.30,0,326.72,353.47,20.3,17.7,0.119,285008.4,285008.4,1547,0,0,0,L,1151911521,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831621,213032.00
10/20/2014 15:00,2,0.656,ACTIVE,213.74,336.64,60.001,1413831604,"274151322000085","019011112586793",29.52,14.70,0,330.03,351.67,19.7,17.1,0.119,284299.1,284299.1,1548,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831622,213033.00
10/20/2014 15:00,2,0.654,ACTIVE,213.74,338.14,60.043,1413831604,"274151322000087","019011112586793",28.84,21.30,0,326.12,351.67,19.1,16.5,0.124,270002.5,270002.5,1550,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831623,213034.00
10/20/2014 15:00,2,0.643,ACTIVE,213.29,337.84,60.033,1413831604,"274151322000088","019011112586793",28.51,14.30,0,326.72,351.67,18.6,16.0,0.115,276180.6,276180.6,1551,0,0,0,L,1151911521,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831624,213035.00
10/20/2014 15:00,2,0.684,ACTIVE,213.74,339.04,60.038,1413831604,"274151322000095","019011112586793",29.82,14.30,0,327.32,353.47,20.7,18.0,0.133,294848.9,294848.9,1551,0,0,0,L,1151911521,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831625,213036.00
10/20/2014 15:00,2,0.453,ACTIVE,214.41,421.10,60.043,1413831604,"274151322000068","019011112586793",39.72,17.00,0,329.13,449.35,18.2,15.7,0.110,214486.6,214486.6,1584,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831626,213037.00
