ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 15:00,2,0.666,ACTIVE,213.29,335.44,60.038,1413831604,"274151322000054","019011112586793",29.02,14.70,0,329.43,352.57,19.5,16.9,0.124,281613.6,281613.6,1551,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413831627,213038.00
10/20/2014 15:15,1,0.757,ACTIVE,214.2,362.08,60.00,1413832504,"040051121000097","019011112586793",26.75,12,0.156,319.05,441.23,20.1,12.0,0.071,99442.199999988,99446.900000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832506,213039.00
10/20/2014 15:15,1,0.815,ACTIVE,214.1,378.27,60.03,1413832504,"040051121000095","019011112586793",23.55,11,0.131,316.93,438.31,19.1,15.4,0.106,88659.1,88663.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832507,213040.00
10/20/2014 15:15,1,0.481,ACTIVE,214.8,419.32,60.00,1413832504,"033051125000132","019011112586793",35.22,12,0.149,318.02,440.79,16.8,16.3,0.001,86470.5,86474,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832509,213041.00
10/20/2014 15:15,1,0.471,ACTIVE,214.6,356.10,60.00,1413832504,"033051125000135","019011112586793",35.68,12,0.133,322.10,442.53,16.7,10.7,0.059,83843.799999952,83847.699999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832510,213042.00
10/20/2014 15:15,1,0.766,ACTIVE,213.9,422.48,60.03,1413832504,"040051121000116","019011112586793",26.38,11,0.153,314.40,439.92,20.1,11.9,0.009,97884.999999999,97889.499999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832512,213043.00
10/20/2014 15:15,1,0.756,ACTIVE,214.4,359.27,60.03,1413832504,"040051121000068","019011112586793",23.70,11,0.130,319.00,441.01,17.8,17.7,0.051,89998,90001.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832513,213044.00
10/20/2014 15:15,1,0.538,ACTIVE,214.2,365.88,60.03,1413832504,"033051125000118","019011112586793",40.31,12,0.175,317.59,444.33,21.6,18.2,0.065,111492.90000013,111498.20000008,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832515,213045.00
10/20/2014 15:15,1,0.556,ACTIVE,214.5,360.51,60.03,1413832504,"033051125000150","019011112586793",40.11,11,0.189,319.63,444.26,22.2,25.2,0.075,110571.09999995,110576.49999995,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832516,213046.00
10/20/2014 15:15,1,0.713,ACTIVE,214.3,352.62,60.00,1413832504,"040051121000185","019011112586793",25.57,11,0.139,320.02,440.42,18.1,13.3,0.068,99762.5,99766.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832517,213047.00
10/20/2014 15:15,1,0.690,ACTIVE,214.8,399.26,60.00,1413832504,"040051121000195","019011112586793",25.56,12,0.142,320.78,441.50,17.5,11.2,0.007,98113.000000001,98117.199999989,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832518,213048.00
10/20/2014 15:15,2,0.807,ACTIVE,213.51,338.14,59.990,1413832504,"274151322000083","019011112586793",29.28,14.70,0,327.32,353.47,23.9,21.2,0.155,283572.6,283572.6,1551,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832519,213049.00
10/20/2014 15:15,2,0.855,ACTIVE,214.19,337.54,60.006,1413832504,"274151322000076","019011112586793",29.96,14.30,0,330.63,354.97,26.0,23.1,0.181,297477.2,297477.2,1550,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832520,213050.00
10/20/2014 15:15,2,0.537,ACTIVE,213.51,420.50,60.006,1413832504,"274151322000094","019011112586793",39.60,16.30,0,329.73,450.26,21.5,18.9,0.141,216021.2,216021.2,1593,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832521,213051.00
10/20/2014 15:15,2,0.822,ACTIVE,213.29,338.74,60.006,1413832504,"274151322000052","019011112586793",29.70,14.30,0,329.13,353.47,24.7,21.9,0.159,285014.5,285014.5,1548,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832522,213052.00
10/20/2014 15:15,2,0.807,ACTIVE,213.96,340.55,60.006,1413832504,"274151322000085","019011112586793",29.50,14.70,0,328.82,354.07,24.1,21.3,0.168,284305.1,284305.1,1549,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832523,213053.00
10/20/2014 15:15,2,0.807,ACTIVE,213.74,335.74,59.996,1413832504,"274151322000087","019011112586793",28.82,21.30,0,327.92,353.17,23.5,20.8,0.150,270008.3,270008.3,1551,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832524,213054.00
10/20/2014 15:15,2,0.787,ACTIVE,213.06,338.44,60.012,1413832504,"274151322000088","019011112586793",28.96,14.30,0,327.62,353.17,23.1,20.3,0.146,276186.3,276186.3,1552,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832525,213055.00
10/20/2014 15:15,2,0.840,ACTIVE,213.51,335.74,60.006,1413832504,"274151322000095","019011112586793",29.90,14.30,0,329.43,354.67,25.4,22.6,0.168,294855.2,294855.2,1552,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832526,213056.00
10/20/2014 15:15,2,0.562,ACTIVE,214.19,415.39,60.012,1413832504,"274151322000068","019011112586793",39.14,17.00,0,329.13,449.35,22.2,19.5,0.128,214492.0,214492.0,1585,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832527,213057.00
10/20/2014 15:15,2,0.793,ACTIVE,213.51,336.64,60.017,1413832504,"274151322000054","019011112586793",29.82,14.70,0,326.72,353.77,24.0,21.2,0.150,281619.6,281619.6,1552,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413832528,213058.00
10/20/2014 15:30,1,0.449,ACTIVE,215.0,411.39,60.03,1413833404,"040051121000097","019011112586793",26.31,12,0.000,319.28,441.81,11.7,8.4,0.000,99446.900000036,99449.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833407,213059.00
10/20/2014 15:30,1,0.528,ACTIVE,214.6,359.69,60.03,1413833404,"040051121000095","019011112586793",22.76,11,0.141,316.30,438.24,11.9,15.0,0.007,88663.1,88665.2,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833408,213060.00
10/20/2014 15:30,1,0.290,ACTIVE,214.7,329.89,60.03,1413833404,"033051125000132","019011112586793",34.81,12,0.055,319.87,440.15,10.0,6.2,0.184,86474,86476.2,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833409,213061.00
10/20/2014 15:30,1,0.278,ACTIVE,214.9,361.78,60.03,1413833404,"033051125000135","019011112586793",34.90,12,0.145,321.10,441.74,9.6,14.7,0.009,83847.699999988,83850.099999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833410,213062.00
10/20/2014 15:30,1,0.468,ACTIVE_NO_POWER,214.5,419.18,60.03,1413833404,"040051121000116","019011112586793",25.92,11,0.000,315.31,439.56,12.0,0.0,0.000,97889.499999999,97891.999999999,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833412,213063.00
10/20/2014 15:30,1,0.468,ACTIVE_NO_POWER,215.7,399.49,60.03,1413833404,"040051121000068","019011112586793",22.88,11,0.019,318.19,439.97,10.6,0.0,0.000,90001.800000012,90004.199999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833413,213064.00
10/20/2014 15:30,1,0.319,ACTIVE,214.9,379.33,60.00,1413833404,"033051125000118","019011112586793",39.58,12,0.000,320.47,442.35,12.6,6.7,0.199,111498.20000008,111501.3000001,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833414,213065.00
10/20/2014 15:30,1,0.336,ACTIVE,215.0,426.49,60.03,1413833404,"033051125000150","019011112586793",39.69,11,0.081,318.02,442.06,13.3,1.1,0.000,110576.49999995,110579.69999995,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833416,213066.00
10/20/2014 15:30,1,0.451,ACTIVE_NO_POWER,215.1,424.16,60.03,1413833404,"040051121000185","019011112586793",23.51,11,0.000,319.22,440.17,10.5,0.0,0.000,99766.5,99768.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833417,213067.00
10/20/2014 15:30,1,0.408,ACTIVE_NO_POWER,215.1,387.36,60.03,1413833404,"040051121000195","019011112586793",24.43,12,0.095,319.46,440.80,9.9,0.0,0.159,98117.199999989,98119.500000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833418,213068.00
10/20/2014 15:30,2,0.492,ACTIVE,214.19,336.64,60.012,1413833404,"274151322000083","019011112586793",28.35,14.70,0,329.73,346.56,14.1,11.7,0.093,283576.2,283576.2,1552,0,0,0,L,1151911521,1,122.91,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833419,213069.00
10/20/2014 15:30,2,0.516,ACTIVE,214.87,336.94,60.012,1413833404,"274151322000076","019011112586793",29.40,14.00,0,328.82,347.76,15.4,13.0,0.102,297481.2,297481.2,1551,0,0,0,L,1151911521,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833420,213070.00
10/20/2014 15:30,2,0.316,ACTIVE,214.41,413.59,60.012,1413833404,"274151322000094","019011112586793",39.14,16.00,0,332.13,439.43,12.5,10.1,0.066,216024.4,216024.4,1594,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833421,213071.00
10/20/2014 15:30,2,0.512,ACTIVE,213.74,334.84,60.001,1413833404,"274151322000052","019011112586793",28.82,14.30,0,329.73,346.56,14.9,12.5,0.084,285018.3,285018.3,1549,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833422,213072.00
10/20/2014 15:30,2,0.488,ACTIVE,214.41,337.54,60.012,1413833404,"274151322000085","019011112586793",28.82,14.30,0,330.63,346.26,14.2,11.8,0.084,284308.8,284308.8,1550,0,0,0,L,1151911521,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833423,213073.00
10/20/2014 15:30,2,0.498,ACTIVE,214.19,335.74,60.017,1413833404,"274151322000087","019011112586793",27.85,21.30,0,329.73,346.56,14.1,11.6,0.084,270011.9,270011.9,1552,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833424,213074.00
10/20/2014 15:30,2,0.461,ACTIVE,213.96,336.04,60.033,1413833404,"274151322000088","019011112586793",28.61,14.30,0,330.03,345.96,13.4,11.0,0.075,276189.7,276189.7,1553,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833425,213075.00
10/20/2014 15:30,2,0.508,ACTIVE,214.41,336.34,60.006,1413833404,"274151322000095","019011112586793",29.00,14.30,0,327.02,346.86,14.9,12.5,0.088,294859.0,294859.0,1553,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833426,213076.00
10/20/2014 15:30,2,0.330,ACTIVE,214.87,419.60,60.012,1413833404,"274151322000068","019011112586793",39.84,17.00,0,332.73,438.83,13.4,11.0,0.066,214495.3,214495.3,1586,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833427,213077.00
10/20/2014 15:30,2,0.490,ACTIVE,214.19,333.93,60.017,1413833404,"274151322000054","019011112586793",28.57,14.70,0,329.73,346.86,14.2,11.8,0.071,281623.2,281623.2,1553,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413833428,213078.00
10/20/2014 15:45,1,0.432,ACTIVE_NO_POWER,214.0,386.39,60.00,1413834306,"040051121000097","019011112586793",26.07,12,0.000,319.91,441.26,11.2,0.0,0.192,99449.400000036,99451.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834308,213079.00
10/20/2014 15:45,1,0.499,ACTIVE_NO_POWER,213.5,395.58,60.03,1413834306,"040051121000095","019011112586793",23.03,11,0.000,313.50,437.33,11.4,0.0,0.000,88665.2,88667.1,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834310,213080.00
10/20/2014 15:45,1,0.275,ACTIVE_NO_POWER,214.0,414.53,60.00,1413834306,"033051125000132","019011112586793",35.18,12,0.000,320.33,439.87,9.6,0.0,0.000,86476.2,86478.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834311,213081.00
10/20/2014 15:45,1,0.270,ACTIVE_NO_POWER,213.7,417.06,60.03,1413834306,"033051125000135","019011112586793",34.60,11,0.000,322.58,441.74,9.3,0.0,0.000,83850.099999964,83852,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834312,213082.00
10/20/2014 15:45,1,0.450,ACTIVE_NO_POWER,213.9,407.15,60.03,1413834306,"040051121000116","019011112586793",25.94,11,0.000,312.89,440.29,11.6,0.0,0.000,97891.999999999,97894.200000047,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834313,213083.00
10/20/2014 15:45,1,0.453,ACTIVE,214.3,358.02,60.00,1413834306,"040051121000068","019011112586793",23.02,11,0.133,316.59,440.14,10.3,12.4,0.010,90004.199999988,90006,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834315,213084.00
10/20/2014 15:45,1,0.311,ACTIVE,213.1,348.60,60.03,1413834306,"033051125000118","019011112586793",39.53,12,0.146,319.35,442.51,12.2,12.8,0.064,111501.3000001,111504.20000008,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834316,213085.00
10/20/2014 15:45,1,0.324,ACTIVE,213.6,358.58,60.03,1413834306,"033051125000150","019011112586793",40.27,11,0.149,317.40,442.11,13.0,15.0,0.026,110579.69999995,110582.49999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834317,213086.00
10/20/2014 15:45,1,0.434,ACTIVE,214.1,394.79,60.03,1413834306,"040051121000185","019011112586793",24.13,11,0.057,317.71,439.91,10.4,2.8,0.000,99768.8,99770.7,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834319,213087.00
10/20/2014 15:45,1,0.407,ACTIVE_NO_POWER,214.2,419.72,60.00,1413834306,"040051121000195","019011112586793",24.11,11,0.000,320.85,441.31,9.7,0.0,0.000,98119.500000001,98121.400000037,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834320,213088.00
10/20/2014 15:45,2,0.459,ACTIVE,213.29,335.44,59.996,1413834306,"274151322000083","019011112586793",28.86,14.30,0,326.42,345.96,13.4,11.0,0.084,283579.5,283579.5,1553,0,0,0,L,1151911521,1,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834321,213089.00
10/20/2014 15:45,2,0.488,ACTIVE,213.74,334.54,60.022,1413834306,"274151322000076","019011112586793",29.54,14.00,0,326.72,347.16,14.6,12.2,0.088,297484.8,297484.8,1552,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834322,213090.00
10/20/2014 15:45,2,0.297,ACTIVE,213.06,416.89,60.001,1413834306,"274151322000094","019011112586793",39.44,16.00,0,330.63,444.85,11.8,9.4,0.071,216027.2,216027.2,1595,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834323,213091.00
10/20/2014 15:45,2,0.488,ACTIVE,212.83,334.24,60.006,1413834306,"274151322000052","019011112586793",28.75,14.00,0,325.52,346.56,14.2,11.8,0.088,285021.8,285021.8,1550,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834324,213092.00
10/20/2014 15:45,2,0.457,ACTIVE,213.29,334.84,60.006,1413834306,"274151322000085","019011112586793",29.22,14.30,0,326.72,345.96,13.5,11.1,0.080,284312.1,284312.1,1551,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834325,213093.00
10/20/2014 15:45,2,0.477,ACTIVE,213.29,335.14,60.001,1413834306,"274151322000087","019011112586793",27.79,21.30,0,325.22,346.26,13.4,11.0,0.080,270015.1,270015.1,1553,0,0,0,L,1151911521,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834326,213094.00
10/20/2014 15:45,2,0.455,ACTIVE,212.83,333.63,59.996,1413834306,"274151322000088","019011112586793",27.67,14.00,0,324.92,345.96,12.8,10.4,0.075,276192.8,276192.8,1554,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834327,213095.00
10/20/2014 15:45,2,0.473,ACTIVE,213.29,334.84,59.996,1413834306,"274151322000095","019011112586793",29.44,14.00,0,325.82,346.56,14.1,11.7,0.084,294862.5,294862.5,1554,0,0,0,L,1151911521,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834328,213096.00
10/20/2014 15:45,2,0.307,ACTIVE,213.74,422.90,59.996,1413834306,"274151322000068","019011112586793",40.16,16.70,0,331.53,445.15,12.5,10.1,0.057,214498.3,214498.3,1587,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834329,213097.00
10/20/2014 15:45,2,0.457,ACTIVE,213.06,334.54,60.017,1413834306,"274151322000054","019011112586793",29.04,14.70,0,326.12,346.56,13.5,11.1,0.088,281626.5,281626.5,1554,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413834330,213098.00
10/20/2014 16:00,1,0.329,ACTIVE_NO_POWER,213.9,424.66,60.03,1413835204,"040051121000097","019011112586793",24.66,11,0.000,319.72,441.93,7.9,0.0,0.000,99451.699999988,99452.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835207,213099.00
10/20/2014 16:00,1,0.414,ACTIVE,213.5,348.05,60.00,1413835204,"040051121000095","019011112586793",22.08,11,0.128,313.94,438.14,9.0,12.2,0.003,88667.1,88668.2,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835208,213100.00
10/20/2014 16:00,1,0.218,ACTIVE,214.5,348.59,60.03,1413835204,"033051125000132","019011112586793",34.69,11,0.140,317.29,439.56,7.5,13.8,0.013,86478.1,86479.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835209,213101.00
10/20/2014 16:00,1,0.202,ACTIVE_NO_POWER,214.1,421.43,60.03,1413835204,"033051125000135","019011112586793",34.14,11,0.000,321.24,441.85,6.8,0.0,0.000,83852,83853.199999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835211,213102.00
10/20/2014 16:00,1,0.360,ACTIVE,213.7,357.16,60.00,1413835204,"040051121000116","019011112586793",24.60,11,0.136,314.25,439.51,8.7,13.7,0.002,97894.200000047,97895.400000035,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835212,213103.00
10/20/2014 16:00,1,0.353,ACTIVE,214.8,338.36,60.03,1413835204,"040051121000068","019011112586793",22.62,11,0.129,318.19,440.25,7.9,13.6,0.051,90006,90007.100000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835213,213104.00
10/20/2014 16:00,1,0.239,ACTIVE,213.6,377.09,60.03,1413835204,"033051125000118","019011112586793",38.95,11,0.144,312.80,444.56,9.2,13.4,0.002,111504.20000008,111505.90000013,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835215,213105.00
10/20/2014 16:00,1,0.258,ACTIVE,214.2,330.47,60.03,1413835204,"033051125000150","019011112586793",38.81,11,0.102,316.15,444.91,9.9,13.1,0.170,110582.49999995,110584.39999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835216,213106.00
10/20/2014 16:00,1,0.342,ACTIVE_NO_POWER,213.9,409.11,60.03,1413835204,"040051121000185","019011112586793",22.36,11,0.000,318.53,439.89,7.5,0.0,0.000,99770.7,99771.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835217,213107.00
10/20/2014 16:00,1,0.296,ACTIVE_NO_POWER,213.7,427.42,60.03,1413835204,"040051121000195","019011112586793",23.24,11,0.000,319.92,442.01,6.7,0.0,0.000,98121.400000037,98122.500000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835218,213108.00
10/20/2014 16:00,2,0.379,ACTIVE,213.06,333.33,60.033,1413835204,"274151322000083","019011112586793",27.81,14.00,0,330.03,342.35,10.7,8.4,0.057,283581.7,283581.7,1554,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835219,213109.00
10/20/2014 16:00,2,0.373,ACTIVE,213.74,334.84,60.017,1413835204,"274151322000076","019011112586793",29.92,13.70,0,330.63,342.95,11.3,9.0,0.071,297487.2,297487.2,1553,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835220,213110.00
10/20/2014 16:00,2,0.234,ACTIVE,213.06,408.78,60.012,1413835204,"274151322000094","019011112586793",38.70,15.50,0,330.93,433.72,9.2,7.0,0.044,216029.1,216029.1,1596,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835221,213111.00
10/20/2014 16:00,2,0.387,ACTIVE,212.83,333.33,60.028,1413835204,"274151322000052","019011112586793",28.88,13.70,0,329.13,342.65,11.3,9.0,0.053,285024.2,285024.2,1551,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835222,213112.00
10/20/2014 16:00,2,0.369,ACTIVE,213.06,332.43,60.012,1413835204,"274151322000085","019011112586793",28.73,13.70,0,330.33,342.05,10.7,8.4,0.062,284314.3,284314.3,1552,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835223,213113.00
10/20/2014 16:00,2,0.379,ACTIVE,212.83,332.43,60.001,1413835204,"274151322000087","019011112586793",27.81,20.70,0,330.03,342.05,10.7,8.4,0.057,270017.3,270017.3,1554,0,0,0,L,1151911521,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835224,213114.00
10/20/2014 16:00,2,0.354,ACTIVE,212.83,333.93,60.012,1413835204,"274151322000088","019011112586793",27.85,13.70,0,329.43,341.75,9.9,7.7,0.053,276194.9,276194.9,1555,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835225,213115.00
10/20/2014 16:00,2,0.385,ACTIVE,213.06,333.93,60.043,1413835204,"274151322000095","019011112586793",27.77,13.70,0,330.03,342.35,10.8,8.5,0.062,294864.8,294864.8,1555,0,0,0,L,1151911521,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835226,213116.00
10/20/2014 16:00,2,0.252,ACTIVE,213.74,408.48,60.012,1413835204,"274151322000068","019011112586793",38.65,16.30,0,331.53,434.63,9.9,7.6,0.044,214500.4,214500.4,1588,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835227,213117.00
10/20/2014 16:00,2,0.365,ACTIVE,212.83,334.54,60.006,1413835204,"274151322000054","019011112586793",28.71,14.00,0,329.43,342.05,10.6,8.3,0.057,281628.7,281628.7,1555,0,0,0,L,1151911521,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413835228,213118.00
10/20/2014 16:15,1,0.600,ACTIVE,213.9,398.23,60.00,1413836104,"040051121000097","019011112586793",26.56,11,0.149,318.25,442.24,15.8,11.8,0.003,99452.800000012,99454.800000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836106,213119.00
10/20/2014 16:15,1,0.668,ACTIVE,214.4,381.44,60.00,1413836104,"040051121000095","019011112586793",23.19,10,0.149,316.79,437.91,15.4,14.8,0.005,88668.2,88669.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836107,213120.00
10/20/2014 16:15,1,0.383,ACTIVE_NO_POWER,214.0,383.67,60.00,1413836104,"033051125000132","019011112586793",35.23,11,0.000,318.78,439.81,13.4,0.0,0.189,86479.3,86480.8,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836109,213121.00
10/20/2014 16:15,1,0.368,ACTIVE,214.2,429.10,60.00,1413836104,"033051125000135","019011112586793",35.75,11,0.078,321.21,441.56,13.1,6.6,0.000,83853.199999988,83854.799999952,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836110,213122.00
10/20/2014 16:15,1,0.611,ACTIVE,214.1,337.20,60.00,1413836104,"040051121000116","019011112586793",26.45,10,0.102,315.37,439.67,16.0,8.3,0.229,97895.400000035,97897.300000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836111,213123.00
10/20/2014 16:15,1,0.616,ACTIVE,214.6,371.17,60.00,1413836104,"040051121000068","019011112586793",23.23,11,0.156,319.51,440.38,14.2,15.0,0.016,90007.100000024,90008.699999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836113,213124.00
10/20/2014 16:15,1,0.430,ACTIVE,214.0,418.90,60.03,1413836104,"033051125000118","019011112586793",40.03,11,0.142,318.95,445.62,17.1,14.8,0.024,111505.90000013,111508.20000008,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836114,213125.00
10/20/2014 16:15,1,0.448,ACTIVE,214.5,364.74,60.00,1413836104,"033051125000150","019011112586793",39.87,11,0.144,317.07,444.92,17.7,14.0,0.044,110584.39999995,110586.69999995,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836115,213126.00
10/20/2014 16:15,1,0.584,ACTIVE,214.3,422.61,60.00,1413836104,"040051121000185","019011112586793",24.80,11,0.043,317.91,439.85,14.4,8.8,0.000,99771.8,99773.2,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836116,213127.00
10/20/2014 16:15,1,0.553,ACTIVE,214.5,375.27,60.03,1413836104,"040051121000195","019011112586793",25.08,11,0.136,321.66,441.84,13.8,11.1,0.011,98122.500000001,98124.000000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836118,213128.00
10/20/2014 16:15,2,0.637,ACTIVE,213.29,338.14,59.996,1413836104,"274151322000083","019011112586793",29.32,13.70,0,329.13,344.45,18.9,16.3,0.128,283584.5,283584.5,1555,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836119,213129.00
10/20/2014 16:15,2,0.666,ACTIVE,213.96,338.74,60.006,1413836104,"274151322000076","019011112586793",30.36,13.30,0,327.62,345.06,20.5,17.9,0.133,297490.3,297490.3,1554,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836120,213130.00
10/20/2014 16:15,2,0.420,ACTIVE,213.51,425.01,59.996,1413836104,"274151322000094","019011112586793",39.94,15.50,0,331.23,443.04,17.2,14.6,0.115,216031.5,216031.5,1597,0,0,0,L,1151911521,1,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836121,213131.00
10/20/2014 16:15,2,0.658,ACTIVE,213.06,336.64,59.990,1413836104,"274151322000052","019011112586793",29.46,13.70,0,329.13,345.36,19.7,17.1,0.128,285027.1,285027.1,1552,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836122,213132.00
10/20/2014 16:15,2,0.643,ACTIVE,213.51,339.34,59.990,1413836104,"274151322000085","019011112586793",29.26,13.30,0,330.03,344.45,19.1,16.5,0.124,284317.2,284317.2,1553,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836123,213133.00
10/20/2014 16:15,2,0.627,ACTIVE,213.51,337.84,60.006,1413836104,"274151322000087","019011112586793",29.36,20.00,0,330.03,345.06,18.7,16.1,0.115,270020.1,270020.1,1555,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836123,213134.00
10/20/2014 16:15,2,0.623,ACTIVE,213.06,336.94,59.990,1413836104,"274151322000088","019011112586793",28.59,13.30,0,328.82,343.85,18.1,15.5,0.115,276197.5,276197.5,1556,0,0,0,L,1151911521,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836124,213135.00
10/20/2014 16:15,2,0.674,ACTIVE,213.29,339.65,59.996,1413836104,"274151322000095","019011112586793",29.28,13.30,0,326.42,344.45,20.0,17.3,0.133,294867.8,294867.8,1556,0,0,0,L,1151911521,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836125,213136.00
10/20/2014 16:15,2,0.412,ACTIVE,213.96,434.33,59.996,1413836104,"274151322000068","019011112586793",41.21,16.00,0,331.53,440.64,17.1,14.6,0.093,214503.0,214503.0,1589,0,0,0,L,1151911521,1,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836126,213137.00
10/20/2014 16:15,2,0.633,ACTIVE,213.29,335.44,60.001,1413836104,"274151322000054","019011112586793",29.64,13.70,0,328.82,344.45,19.0,16.4,0.119,281631.6,281631.6,1556,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413836127,213138.00
10/20/2014 16:30,1,0.661,ACTIVE,214.2,406.71,60.00,1413837005,"040051121000097","019011112586793",27.16,11,0.134,317.94,440.52,17.8,12.5,0.054,99454.800000012,99457.100000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837007,213139.00
10/20/2014 16:30,1,0.735,ACTIVE,214.4,342.64,60.00,1413837005,"040051121000095","019011112586793",23.47,10,0.023,315.01,437.42,17.1,6.6,0.224,88669.8,88671.8,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837009,213140.00
10/20/2014 16:30,1,0.426,ACTIVE,214.6,370.11,60.00,1413837005,"033051125000132","019011112586793",35.82,11,0.146,318.33,439.92,15.1,14.6,0.022,86480.8,86482.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837010,213141.00
10/20/2014 16:30,1,0.422,ACTIVE,214.3,423.35,60.00,1413837005,"033051125000135","019011112586793",35.73,11,0.111,322.14,441.84,15.0,11.7,0.000,83854.799999952,83856.899999976,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837011,213142.00
10/20/2014 16:30,1,0.685,ACTIVE,213.9,390.92,60.00,1413837005,"040051121000116","019011112586793",26.67,11,0.066,312.68,439.03,18.1,6.0,0.168,97897.300000011,97899.700000047,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837012,213143.00
10/20/2014 16:30,1,0.683,ACTIVE,214.4,395.29,60.03,1413837005,"040051121000068","019011112586793",23.88,11,0.153,317.81,439.70,16.2,11.6,0.005,90008.699999988,90010.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837014,213144.00
10/20/2014 16:30,1,0.493,ACTIVE,213.5,389.11,60.00,1413837005,"033051125000118","019011112586793",40.01,11,0.166,319.97,442.10,19.6,16.6,0.023,111508.20000008,111511.3000001,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837015,213145.00
10/20/2014 16:30,1,0.512,ACTIVE,214.2,327.49,60.00,1413837005,"033051125000150","019011112586793",39.95,11,0.196,318.67,441.41,20.3,22.4,0.281,110586.69999995,110589.79999995,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837016,213146.00
10/20/2014 16:30,1,0.668,ACTIVE,214.1,386.87,60.03,1413837005,"040051121000185","019011112586793",25.13,11,0.157,318.14,439.25,16.7,15.8,0.009,99773.2,99775.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837018,213147.00
10/20/2014 16:30,1,0.642,ACTIVE,213.9,405.36,60.03,1413837005,"040051121000195","019011112586793",25.33,11,0.151,319.92,440.64,16.1,15.5,0.004,98124.000000001,98126.300000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837019,213148.00
10/20/2014 16:30,2,0.707,ACTIVE,213.51,341.15,59.996,1413837005,"274151322000083","019011112586793",29.58,13.70,0,326.72,347.76,21.2,18.5,0.150,283588.0,283588.0,1556,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837020,213149.00
10/20/2014 16:30,2,0.760,ACTIVE,213.96,339.95,59.996,1413837005,"274151322000076","019011112586793",29.96,13.30,0,327.02,347.16,23.1,20.3,0.146,297494.1,297494.1,1555,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837021,213150.00
10/20/2014 16:30,2,0.477,ACTIVE,213.51,415.99,59.990,1413837005,"274151322000094","019011112586793",39.24,15.50,0,331.53,441.24,19.1,16.5,0.128,216034.5,216034.5,1598,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837022,213151.00
10/20/2014 16:30,2,0.736,ACTIVE,213.51,335.14,59.990,1413837005,"274151322000052","019011112586793",29.52,13.70,0,326.12,348.06,22.0,19.3,0.137,285030.8,285030.8,1553,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837023,213152.00
10/20/2014 16:30,2,0.711,ACTIVE,213.96,339.65,59.990,1413837005,"274151322000085","019011112586793",29.60,13.70,0,327.32,347.16,21.4,18.7,0.137,284320.7,284320.7,1554,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837024,213153.00
10/20/2014 16:30,2,0.715,ACTIVE,213.74,337.84,60.001,1413837005,"274151322000087","019011112586793",28.86,20.00,0,327.02,346.86,20.9,18.2,0.141,270023.6,270023.6,1556,0,0,0,L,1151911521,1,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837025,213154.00
10/20/2014 16:30,2,0.693,ACTIVE,213.06,335.14,59.985,1413837005,"274151322000088","019011112586793",28.86,13.30,0,326.12,347.76,20.3,17.7,0.124,276200.8,276200.8,1557,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837026,213155.00
10/20/2014 16:30,2,0.742,ACTIVE,213.51,339.95,59.990,1413837005,"274151322000095","019011112586793",29.86,13.30,0,326.12,347.76,22.5,19.8,0.141,294871.5,294871.5,1557,0,0,0,L,1151911521,1,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837027,213156.00
10/20/2014 16:30,2,0.498,ACTIVE,214.19,413.29,59.996,1413837005,"274151322000068","019011112586793",38.94,16.30,0,332.43,442.44,19.8,17.1,0.110,214506.2,214506.2,1590,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837028,213157.00
10/20/2014 16:30,2,0.715,ACTIVE,213.74,339.95,59.990,1413837005,"274151322000054","019011112586793",29.42,14.00,0,324.62,347.46,21.3,18.6,0.133,281635.0,281635.0,1557,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837029,213158.00
10/20/2014 16:45,1,0.312,ACTIVE_NO_POWER,212.6,398.55,60.03,1413837904,"040051121000097","019011112586793",24.38,11,0.000,319.15,442.19,7.4,0.0,0.000,99457.100000024,99459.900000036,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837906,213159.00
10/20/2014 16:45,1,0.379,ACTIVE_NO_POWER,212.6,382.96,60.03,1413837904,"040051121000095","019011112586793",21.68,11,0.000,313.49,437.92,8.0,0.0,0.163,88671.8,88674.3,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837908,213160.00
10/20/2014 16:45,1,0.204,ACTIVE_NO_POWER,213.4,398.77,60.03,1413837904,"033051125000132","019011112586793",34.19,11,0.000,318.27,440.39,6.9,0.0,0.000,86482.9,86485.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837909,213161.00
10/20/2014 16:45,1,0.196,ACTIVE,213.0,354.28,60.03,1413837904,"033051125000135","019011112586793",33.24,11,0.133,319.85,442.12,6.4,13.6,0.002,83856.899999976,83859.199999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837910,213162.00
10/20/2014 16:45,1,0.341,ACTIVE,213.1,331.91,60.00,1413837904,"040051121000116","019011112586793",24.55,11,0.138,314.17,439.54,8.3,11.0,0.091,97899.700000047,97902.400000035,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837912,213163.00
10/20/2014 16:45,1,0.310,ACTIVE,214.5,342.95,60.03,1413837904,"040051121000068","019011112586793",23.09,11,0.129,319.29,440.11,7.0,10.7,0.012,90010.900000036,90013.100000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837913,213164.00
10/20/2014 16:45,1,0.216,ACTIVE_NO_POWER,213.8,398.03,60.03,1413837904,"033051125000118","019011112586793",38.62,11,0.000,319.07,445.40,8.2,0.0,0.000,111511.3000001,111514.50000009,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837915,213165.00
10/20/2014 16:45,1,0.237,ACTIVE_NO_POWER,213.4,397.66,60.03,1413837904,"033051125000150","019011112586793",38.80,11,0.000,314.67,444.18,9.1,0.0,0.000,110589.79999995,110593.09999995,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837916,213166.00
10/20/2014 16:45,1,0.316,ACTIVE,214.1,339.49,60.03,1413837904,"040051121000185","019011112586793",22.89,11,0.141,317.82,439.87,7.1,10.7,0.019,99775.3,99777.6,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837917,213167.00
10/20/2014 16:45,1,0.275,ACTIVE_NO_POWER,214.5,425.88,60.00,1413837904,"040051121000195","019011112586793",22.86,11,0.000,319.54,441.36,6.1,0.0,0.000,98126.300000013,98128.600000025,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837918,213168.00
10/20/2014 16:45,2,0.346,ACTIVE,212.16,333.63,60.001,1413837904,"274151322000083","019011112586793",28.01,13.70,0,329.43,346.56,9.8,7.5,0.049,283591.8,283591.8,1557,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837919,213169.00
10/20/2014 16:45,2,0.365,ACTIVE,212.61,335.74,60.001,1413837904,"274151322000076","019011112586793",28.94,13.30,0,330.33,347.16,10.7,8.4,0.075,297498.3,297498.3,1556,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837920,213170.00
10/20/2014 16:45,2,0.219,ACTIVE,211.93,406.07,60.006,1413837904,"274151322000094","019011112586793",38.33,15.50,0,331.53,438.83,8.5,6.3,0.040,216037.9,216037.9,1599,0,0,0,L,1151911521,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837921,213171.00
10/20/2014 16:45,2,0.377,ACTIVE,211.70,332.73,59.990,1413837904,"274151322000052","019011112586793",27.75,13.70,0,328.82,346.86,10.6,8.3,0.053,285034.8,285034.8,1554,0,0,0,L,1151911521,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837922,213172.00
10/20/2014 16:45,2,0.355,ACTIVE,211.93,333.93,60.001,1413837904,"274151322000085","019011112586793",27.75,13.30,0,330.03,346.56,10.0,7.7,0.062,284324.5,284324.5,1555,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837923,213173.00
10/20/2014 16:45,2,0.352,ACTIVE,212.38,332.43,60.006,1413837904,"274151322000087","019011112586793",27.83,20.00,0,326.12,346.56,9.9,7.6,0.053,270027.3,270027.3,1557,0,0,0,L,1151911521,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837924,213174.00
10/20/2014 16:45,2,0.328,ACTIVE,211.70,333.03,60.017,1413837904,"274151322000088","019011112586793",27.79,13.30,0,325.52,345.96,9.2,7.0,0.053,276204.4,276204.4,1558,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837925,213175.00
10/20/2014 16:45,2,0.363,ACTIVE,212.16,333.03,60.006,1413837904,"274151322000095","019011112586793",27.79,13.30,0,329.73,347.16,10.3,8.0,0.040,294875.5,294875.5,1558,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837926,213176.00
10/20/2014 16:45,2,0.238,ACTIVE,212.83,405.17,60.006,1413837904,"274151322000068","019011112586793",38.21,16.00,0,331.23,442.14,9.2,7.0,0.035,214509.7,214509.7,1591,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837927,213177.00
10/20/2014 16:45,2,0.352,ACTIVE,211.93,332.13,60.006,1413837904,"274151322000054","019011112586793",27.73,13.70,0,325.52,346.86,9.9,7.6,0.053,281638.9,281638.9,1558,0,0,0,L,1151911521,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413837928,213178.00
10/20/2014 17:00,1,0.345,ACTIVE_NO_POWER,214.3,401.57,60.03,1413838804,"040051121000097","019011112586793",24.45,11,0.000,319.21,442.17,8.2,0.0,0.000,99459.900000036,99461,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838806,213179.00
10/20/2014 17:00,1,0.417,ACTIVE,214.0,378.78,60.03,1413838804,"040051121000095","019011112586793",22.05,10,0.031,316.68,438.75,9.0,5.7,0.175,88674.3,88675.1,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838808,213180.00
10/20/2014 17:00,1,0.225,ACTIVE,214.7,361.40,60.07,1413838804,"033051125000132","019011112586793",34.70,11,0.139,318.46,439.77,7.7,14.3,0.003,86485.1,86486.2,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838809,213181.00
10/20/2014 17:00,1,0.214,ACTIVE,213.9,372.85,60.07,1413838804,"033051125000135","019011112586793",34.42,11,0.111,319.08,441.75,7.3,10.1,0.000,83859.199999988,83860.299999952,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838810,213182.00
10/20/2014 17:00,1,0.368,ACTIVE_NO_POWER,214.1,420.21,60.07,1413838804,"040051121000116","019011112586793",24.12,10,0.000,318.65,440.12,8.7,0.0,0.000,97902.400000035,97903.499999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838812,213183.00
10/20/2014 17:00,1,0.361,ACTIVE_NO_POWER,214.7,410.21,60.07,1413838804,"040051121000068","019011112586793",22.23,11,0.000,320.41,440.61,7.9,0.0,0.000,90013.100000024,90014.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838813,213184.00
