ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 17:00,1,0.246,ACTIVE_NO_POWER,214.8,414.30,60.07,1413838804,"033051125000118","019011112586793",39.57,11,0.000,317.63,445.43,9.7,0.0,0.000,111514.50000009,111516.10000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838814,213185.00
10/20/2014 17:00,1,0.266,ACTIVE_NO_POWER,213.3,398.59,60.07,1413838804,"033051125000150","019011112586793",39.40,11,0.070,315.53,444.93,10.4,0.0,0.000,110593.09999995,110594.69999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838815,213186.00
10/20/2014 17:00,1,0.343,ACTIVE_NO_POWER,213.7,395.72,60.07,1413838804,"040051121000185","019011112586793",23.02,10,0.000,319.66,440.21,7.7,0.0,0.000,99777.6,99778.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838817,213187.00
10/20/2014 17:00,1,0.297,ACTIVE_NO_POWER,214.3,418.27,60.03,1413838804,"040051121000195","019011112586793",23.96,11,0.000,321.48,441.38,6.9,0.0,0.000,98128.600000025,98129.699999989,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838818,213188.00
10/20/2014 17:00,2,0.389,ACTIVE,213.51,337.84,60.049,1413838804,"274151322000083","019011112586793",27.79,13.30,0,329.73,341.15,10.9,8.6,0.066,283593.8,283593.8,1558,0,0,0,L,1151911521,1,122.46,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838819,213189.00
10/20/2014 17:00,2,0.400,ACTIVE,213.96,338.74,60.043,1413838804,"274151322000076","019011112586793",28.98,13.00,0,330.93,341.75,11.8,9.4,0.066,297500.5,297500.5,1557,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838820,213190.00
10/20/2014 17:00,2,0.246,ACTIVE,213.51,406.37,60.043,1413838804,"274151322000094","019011112586793",38.29,15.00,0,331.23,423.81,9.5,7.3,0.053,216039.6,216039.6,1600,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838821,213191.00
10/20/2014 17:00,2,0.412,ACTIVE,213.29,336.64,60.043,1413838804,"274151322000052","019011112586793",27.87,13.30,0,329.43,341.45,11.7,9.3,0.066,285037.0,285037.0,1555,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838822,213192.00
10/20/2014 17:00,2,0.381,ACTIVE,213.74,337.54,60.038,1413838804,"274151322000085","019011112586793",28.77,13.00,0,330.63,341.45,11.1,8.8,0.066,284326.6,284326.6,1556,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838823,213193.00
10/20/2014 17:00,2,0.389,ACTIVE,213.74,336.34,60.043,1413838804,"274151322000087","019011112586793",27.87,19.80,0,329.73,340.85,10.9,8.6,0.062,270029.4,270029.4,1558,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838824,213194.00
10/20/2014 17:00,2,0.365,ACTIVE,213.29,336.94,60.038,1413838804,"274151322000088","019011112586793",27.87,13.00,0,329.43,340.85,10.3,8.0,0.057,276206.3,276206.3,1559,0,0,0,L,1151911521,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838825,213195.00
10/20/2014 17:00,2,0.387,ACTIVE,213.51,336.04,60.049,1413838804,"274151322000095","019011112586793",28.73,13.00,0,330.03,341.15,11.3,9.0,0.066,294877.6,294877.6,1559,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838826,213196.00
10/20/2014 17:00,2,0.262,ACTIVE,214.19,409.38,60.054,1413838804,"274151322000068","019011112586793",38.63,15.80,0,332.43,427.71,10.2,8.0,0.049,214511.5,214511.5,1592,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838827,213197.00
10/20/2014 17:00,2,0.377,ACTIVE,213.06,336.64,60.043,1413838804,"274151322000054","019011112586793",28.80,13.30,0,329.43,341.45,11.0,8.7,0.062,281640.9,281640.9,1559,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413838828,213198.00
10/20/2014 17:15,1,0.235,ACTIVE,213.6,356.09,60.00,1413839704,"040051121000097","019011112586793",24.85,11,0.000,319.58,440.54,5.8,8.0,0.000,99461,99461.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839706,213199.00
10/20/2014 17:15,1,0.295,ACTIVE_NO_POWER,214.5,354.48,60.00,1413839704,"040051121000095","019011112586793",22.71,10,0.000,316.95,437.80,6.6,0.0,0.000,88675.1,88675.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839707,213200.00
10/20/2014 17:15,1,0.154,ACTIVE_NO_POWER,214.9,411.78,60.00,1413839704,"033051125000132","019011112586793",32.70,11,0.000,321.32,440.06,5.0,0.0,0.000,86486.2,86487,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839709,213201.00
10/20/2014 17:15,1,0.139,ACTIVE_NO_POWER,214.7,433.20,60.00,1413839704,"033051125000135","019011112586793",32.24,11,0.000,321.34,441.76,4.4,0.0,0.000,83860.299999952,83861,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839710,213202.00
10/20/2014 17:15,1,0.234,ACTIVE_NO_POWER,214.8,430.57,60.00,1413839704,"040051121000068","019011112586793",21.95,10,0.000,320.08,439.92,5.0,0.0,0.000,90014.100000024,90014.300000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839714,213203.00
10/20/2014 17:15,1,0.154,ACTIVE_NO_POWER,214.5,438.21,60.00,1413839704,"033051125000118","019011112586793",36.54,11,0.000,318.63,445.10,5.5,0.0,0.000,111516.10000011,111517.3000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839716,213204.00
10/20/2014 17:15,1,0.168,ACTIVE_NO_POWER,214.4,387.45,60.00,1413839704,"033051125000150","019011112586793",38.74,10,0.000,316.93,445.12,6.4,0.0,0.000,110594.69999995,110595.89999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839717,213205.00
10/20/2014 17:15,1,0.234,ACTIVE_NO_POWER,214.7,413.46,60.00,1413839704,"040051121000185","019011112586793",21.73,10,0.000,318.35,439.21,5.0,0.0,0.000,99778.5,99779.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839718,213206.00
10/20/2014 17:15,1,0.013,ACTIVE_NO_POWER,214.5,378.26,60.00,1413839704,"040051121000195","019011112586793",28.52,11,0.000,375.94,378.42,0.3,0.0,0.000,98129.699999989,98130.199999989,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839721,213207.00
10/20/2014 17:15,2,0.266,ACTIVE,213.29,333.93,59.985,1413839704,"274151322000083","019011112586793",27.55,13.00,0,329.13,341.45,7.4,5.2,0.040,283595.4,283595.4,1559,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839722,213208.00
10/20/2014 17:15,2,0.273,ACTIVE,213.96,334.84,59.996,1413839704,"274151322000076","019011112586793",28.61,12.70,0,330.63,341.75,8.0,5.8,0.040,297502.3,297502.3,1558,0,0,0,L,1151911521,1,122.23,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839723,213209.00
10/20/2014 17:15,2,0.168,ACTIVE,213.29,365.49,59.996,1413839704,"274151322000094","019011112586793",34.11,14.70,0,331.53,422.30,5.8,3.6,0.027,216040.8,216040.8,1601,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839725,213210.00
10/20/2014 17:15,2,0.289,ACTIVE,213.06,333.33,60.022,1413839704,"274151322000052","019011112586793",27.71,13.00,0,328.82,341.45,8.1,5.9,0.044,285038.7,285038.7,1556,0,0,0,L,1151911521,1,121.55,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839726,213211.00
10/20/2014 17:15,2,0.266,ACTIVE,213.29,334.54,60.001,1413839704,"274151322000085","019011112586793",27.75,13.00,0,329.43,341.15,7.5,5.3,0.035,284328.2,284328.2,1557,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839727,213212.00
10/20/2014 17:15,2,0.266,ACTIVE,213.29,333.03,60.001,1413839704,"274151322000087","019011112586793",27.63,19.30,0,329.43,341.75,7.4,5.2,0.035,270031.0,270031.0,1559,0,0,0,L,1151911521,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839728,213213.00
10/20/2014 17:15,2,0.246,ACTIVE,212.83,333.03,60.012,1413839704,"274151322000088","019011112586793",27.12,12.70,0,329.13,341.15,6.8,4.6,0.035,276207.8,276207.8,1560,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839729,213214.00
10/20/2014 17:15,2,0.273,ACTIVE,213.29,333.63,59.990,1413839704,"274151322000095","019011112586793",27.79,12.70,0,329.13,340.85,7.7,5.5,0.035,294879.3,294879.3,1560,0,0,0,L,1151911521,1,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839730,213215.00
10/20/2014 17:15,2,0.186,ACTIVE,213.96,373.91,59.996,1413839704,"274151322000068","019011112586793",34.97,15.30,0,331.83,419.60,6.5,4.4,0.027,214513.0,214513.0,1593,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839731,213216.00
10/20/2014 17:15,2,0.262,ACTIVE,212.83,332.43,59.990,1413839704,"274151322000054","019011112586793",27.79,13.00,0,328.82,342.65,7.4,5.2,0.040,281642.5,281642.5,1560,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413839732,213217.00
10/20/2014 17:15,1,0.077,ALERT,214.6,396.12,60.00,1413839704,"040051121000116","019011112586793",29.41,9,0.000,395.97,408.37,2.2,0.0,0.000,97903.499999999,97903.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413839735,213218.00
10/20/2014 17:30,1,0.068,ACTIVE_NO_POWER,213.0,405.13,60.03,1413840604,"040051121000097","019011112586793",28.59,10,0.000,318.94,439.88,1.7,0.0,0.000,99461.699999988,99461.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840606,213219.00
10/20/2014 17:30,1,0.131,ACTIVE_NO_POWER,212.7,365.41,60.03,1413840604,"040051121000095","019011112586793",26.28,9,0.000,316.68,437.27,3.4,0.0,0.000,88675.8,88675.9,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840608,213220.00
10/20/2014 17:30,1,0.139,ACTIVE_NO_POWER,213.2,418.13,60.03,1413840604,"033051125000132","019011112586793",33.45,11,0.000,320.98,440.02,4.6,0.0,0.000,86487,86487.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840609,213221.00
10/20/2014 17:30,1,0.130,ACTIVE_NO_POWER,213.0,386.12,60.03,1413840604,"033051125000135","019011112586793",32.14,11,0.000,321.13,441.11,4.1,0.0,0.000,83861,83861.399999976,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840611,213222.00
10/20/2014 17:30,1,0.060,ACTIVE_NO_POWER,213.6,344.02,60.03,1413840604,"040051121000068","019011112586793",26.61,9,0.000,343.49,344.76,1.6,0.0,0.000,90014.300000012,90014.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840617,213223.00
10/20/2014 17:30,1,0.139,ACTIVE_NO_POWER,213.0,430.07,60.03,1413840604,"033051125000118","019011112586793",37.87,11,0.000,319.26,443.86,5.2,0.0,0.000,111517.3000001,111518.10000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840618,213224.00
10/20/2014 17:30,1,0.021,ACTIVE_NO_POWER,212.3,337.51,60.03,1413840604,"033051125000150","019011112586793",44.42,10,0.000,318.52,434.30,0.9,0.0,0.000,110595.89999995,110596.69999995,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840620,213225.00
10/20/2014 17:30,1,0.052,ACTIVE_NO_POWER,213.0,427.65,60.03,1413840604,"040051121000185","019011112586793",28.18,9,0.000,319.19,438.82,1.4,0.0,0.000,99779.1,99779.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840622,213226.00
10/20/2014 17:30,2,0.248,ACTIVE,212.38,333.03,60.017,1413840604,"274151322000083","019011112586793",27.63,12.70,0,328.82,339.95,7.0,4.8,0.035,283596.6,283596.6,1560,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840626,213227.00
10/20/2014 17:30,2,0.258,ACTIVE,212.83,333.93,60.017,1413840604,"274151322000076","019011112586793",28.59,12.70,0,328.52,341.15,7.5,5.3,0.040,297503.6,297503.6,1559,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840627,213228.00
10/20/2014 17:30,2,0.156,ACTIVE,212.38,349.56,60.028,1413840604,"274151322000094","019011112586793",32.44,13.30,0,330.93,371.81,5.2,3.1,0.022,216041.6,216041.6,1602,0,0,0,L,1151911521,1,121.10,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840628,213229.00
10/20/2014 17:30,2,0.273,ACTIVE,212.16,332.43,60.017,1413840604,"274151322000052","019011112586793",27.59,12.70,0,327.62,340.25,7.7,5.5,0.031,285040.1,285040.1,1557,0,0,0,L,1151911521,1,121.10,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840629,213230.00
10/20/2014 17:30,2,0.250,ACTIVE,212.38,334.24,60.049,1413840604,"274151322000085","019011112586793",27.71,12.70,0,328.82,339.04,7.0,4.9,0.031,284329.4,284329.4,1558,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840630,213231.00
10/20/2014 17:30,2,0.252,ACTIVE,212.38,333.03,60.022,1413840604,"274151322000087","019011112586793",27.41,19.00,0,328.22,341.15,7.0,4.9,0.022,270032.2,270032.2,1560,0,0,0,L,1151911521,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840631,213232.00
10/20/2014 17:30,2,0.234,ACTIVE,212.16,333.03,60.017,1413840604,"274151322000088","019011112586793",26.62,12.70,0,327.92,339.34,6.3,4.2,0.027,276208.8,276208.8,1561,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840632,213233.00
10/20/2014 17:30,2,0.254,ACTIVE,212.16,333.03,60.022,1413840604,"274151322000095","019011112586793",27.79,12.30,0,327.32,339.65,7.2,5.0,0.035,294880.6,294880.6,1561,0,0,0,L,1151911521,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840633,213234.00
10/20/2014 17:30,2,0.174,ACTIVE,213.06,360.69,60.043,1413840604,"274151322000068","019011112586793",33.60,14.70,0,331.53,380.52,5.9,3.8,0.022,214513.9,214513.9,1594,0,0,0,L,1151911521,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840634,213235.00
10/20/2014 17:30,2,0.244,ACTIVE,212.16,333.33,60.022,1413840604,"274151322000054","019011112586793",27.83,13.00,0,327.62,339.65,6.9,4.8,0.031,281643.7,281643.7,1561,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413840635,213236.00
10/20/2014 17:30,1,0.075,ALERT,212.9,338.21,60.03,1413840604,"040051121000116","019011112586793",29.30,9,0.000,338.14,348.28,2.2,0.0,0.000,97903.800000011,97903.800000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413840638,213237.00
10/20/2014 17:30,1,0.010,ALERT,213.7,384.85,60.03,1413840604,"040051121000195","019011112586793",28.38,9,0.000,384.12,392.75,0.3,0.0,0.000,98130.199999989,98130.400000037,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413840641,213238.00
10/20/2014 17:45,1,0.000,ACTIVE_NO_POWER,212.9,383.64,60.03,1413841504,"033051125000118","019011112586793",43.47,10,0.000,319.72,442.23,0.0,0.0,0.000,111518.10000011,111518.3000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841525,213239.00
10/20/2014 17:45,1,0.021,ACTIVE_NO_POWER,213.8,408.70,60.03,1413841504,"033051125000150","019011112586793",43.43,9,0.000,407.40,409.08,0.9,0.0,0.000,110596.69999995,110596.99999995,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841527,213240.00
10/20/2014 17:45,2,0.168,ACTIVE,212.83,333.33,60.006,1413841504,"274151322000083","019011112586793",26.20,12.70,0,329.13,339.04,4.5,2.4,0.018,283597.3,283597.3,1561,0,0,0,L,1151911521,1,121.78,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841535,213241.00
10/20/2014 17:45,2,0.174,ACTIVE,213.29,334.24,60.017,1413841504,"274151322000076","019011112586793",27.77,12.30,0,330.63,338.74,4.9,2.8,0.018,297504.4,297504.4,1560,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841536,213242.00
10/20/2014 17:45,2,0.098,ACTIVE,212.83,333.93,60.017,1413841504,"274151322000094","019011112586793",29.58,12.70,0,330.63,352.57,2.9,0.9,0.013,216041.8,216041.8,1603,0,0,0,L,1151911521,1,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841537,213243.00
10/20/2014 17:45,2,0.186,ACTIVE,212.61,333.33,60.012,1413841504,"274151322000052","019011112586793",27.43,12.30,0,329.13,339.04,5.2,3.1,0.022,285040.9,285040.9,1558,0,0,0,L,1151911521,1,121.33,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841539,213244.00
10/20/2014 17:45,2,0.164,ACTIVE,212.83,333.93,60.017,1413841504,"274151322000085","019011112586793",27.47,12.30,0,330.33,338.44,4.6,2.5,0.018,284330.1,284330.1,1559,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841540,213245.00
10/20/2014 17:45,2,0.174,ACTIVE,212.61,333.63,60.012,1413841504,"274151322000087","019011112586793",26.08,18.30,0,329.43,339.04,4.6,2.5,0.013,270032.9,270032.9,1561,0,0,0,L,1151911521,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841541,213246.00
10/20/2014 17:45,2,0.148,ACTIVE,212.38,333.33,60.017,1413841504,"274151322000088","019011112586793",25.88,12.30,0,329.43,339.95,4.0,1.9,0.018,276209.3,276209.3,1562,0,0,0,L,1151911521,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841542,213247.00
10/20/2014 17:45,2,0.164,ACTIVE,212.61,333.93,60.017,1413841504,"274151322000095","019011112586793",27.39,12.00,0,330.03,337.84,4.6,2.5,0.018,294881.3,294881.3,1562,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841543,213248.00
10/20/2014 17:45,2,0.115,ACTIVE,213.29,334.24,60.017,1413841504,"274151322000068","019011112586793",29.78,13.70,0,331.23,362.79,3.5,1.4,0.013,214514.3,214514.3,1595,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841543,213249.00
10/20/2014 17:45,2,0.158,ACTIVE,212.38,333.03,60.017,1413841504,"274151322000054","019011112586793",27.89,12.70,0,329.43,338.74,4.4,2.4,0.018,281644.3,281644.3,1562,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841544,213250.00
10/20/2014 17:45,1,0.049,ALERT,213.3,334.29,60.00,1413841504,"040051121000097","019011112586793",28.72,9,0.000,333.71,349.66,1.4,0.0,0.000,99461.900000036,99461.900000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413841547,213251.00
10/20/2014 17:45,1,0.010,ACTIVE_NO_POWER,213.1,337.21,60.03,1413841504,"033051125000135","019011112586793",38.46,10,0.000,337.06,339.05,0.4,0.0,0.000,83861.399999976,83861.5,106,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841557,213252.00
10/20/2014 17:45,1,0.053,ALERT,213.8,341.30,60.03,1413841504,"040051121000185","019011112586793",26.77,9,0.000,340.68,355.68,1.4,0.0,0.000,99779.2,99779.2,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413841566,213253.00
10/20/2014 17:45,1,0.129,ALERT,213.9,356.47,60.03,1413841504,"040051121000095","019011112586793",25.21,8,0.000,355.57,365.67,3.2,0.0,0.000,88675.9,88675.9,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413841572,213254.00
10/20/2014 17:45,1,0.060,ALERT,214.2,370.07,60.03,1413841504,"040051121000068","019011112586793",25.70,8,0.000,369.50,378.84,1.5,0.0,0.000,90014.5,90014.5,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413841582,213255.00
10/20/2014 17:45,1,0.010,ALERT,214.1,345.67,60.00,1413841504,"040051121000195","019011112586793",27.75,9,0.000,345.29,354.67,0.2,0.0,0.000,98130.400000037,98130.400000037,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413841606,213256.00
10/20/2014 17:45,1,0.020,ACTIVE_NO_POWER,214.0,367.19,60.03,1413841504,"033051125000132","019011112586793",39.30,10,0.000,366.87,367.96,0.8,0.0,0.000,86487.5,86487.6,114,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841615,213257.00
10/20/2014 17:45,1,0.075,ACTIVE_NO_POWER,213.9,335.88,60.00,1413841504,"040051121000116","019011112586793",29.21,9,0.000,335.74,340.52,2.2,0.0,0.000,97903.800000011,97903.800000011,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413841643,213258.00
10/20/2014 18:00,2,0.104,ACTIVE,212.38,333.33,60.028,1413842405,"274151322000083","019011112586793",25.90,12.30,0,318.61,338.44,2.7,0.7,0.004,283597.8,283597.8,1562,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842439,213259.00
10/20/2014 18:00,2,0.105,ACTIVE,212.83,333.63,60.049,1413842405,"274151322000076","019011112586793",27.23,12.00,0,318.91,339.04,2.9,0.9,0.009,297505.0,297505.0,1561,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842440,213260.00
10/20/2014 18:00,2,0.055,ALERT,212.61,306.28,60.033,1413842405,"274151322000094","019011112586793",24.25,11.70,0,292.16,402.77,1.4,0.0,0.000,216042.1,216042.1,1604,0,0,0,L,1151911521,1,121.33,123.14,0002,8,0,0,0,0,0,0,41,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842442,213261.00
10/20/2014 18:00,2,0.123,ACTIVE,212.16,333.63,60.028,1413842405,"274151322000052","019011112586793",26.52,12.30,0,317.40,338.44,3.3,1.3,0.004,285041.6,285041.6,1559,0,0,0,L,1151911521,1,121.10,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842443,213262.00
10/20/2014 18:00,2,0.105,ACTIVE,212.61,333.33,60.033,1413842405,"274151322000085","019011112586793",25.45,12.00,0,318.91,338.44,2.7,0.7,0.004,284330.7,284330.7,1560,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842444,213263.00
10/20/2014 18:00,2,0.105,ACTIVE,212.61,333.63,60.033,1413842405,"274151322000087","019011112586793",26.32,18.00,0,318.00,338.74,2.8,0.8,0.000,270033.4,270033.4,1562,0,0,0,L,1151911521,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842445,213264.00
10/20/2014 18:00,2,0.086,ACTIVE,211.93,333.33,60.033,1413842405,"274151322000088","019011112586793",25.27,12.00,0,318.30,338.44,2.2,0.2,0.000,276209.7,276209.7,1563,0,0,0,L,1151911521,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842446,213265.00
10/20/2014 18:00,2,0.098,ACTIVE,212.16,333.63,60.028,1413842405,"274151322000095","019011112586793",26.58,11.70,0,318.30,338.14,2.6,0.6,0.004,294881.8,294881.8,1563,0,0,0,L,1151911521,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842447,213266.00
10/20/2014 18:00,2,0.006,ALERT,212.83,295.16,60.038,1413842405,"274151322000068","019011112586793",42.12,12.70,0,291.85,403.07,0.0,0.0,0.000,214514.7,214514.7,1596,0,0,0,L,1151911521,1,121.78,123.36,0002,12,0,0,0,0,0,0,44,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842449,213267.00
10/20/2014 18:00,2,0.102,ACTIVE,212.16,333.33,60.038,1413842405,"274151322000054","019011112586793",25.68,12.30,0,317.70,338.44,2.7,0.6,0.004,281644.8,281644.8,1563,0,0,0,L,1151911521,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413842450,213268.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843267,213269.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843267,213270.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213271.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213272.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213273.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213274.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213275.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213276.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213277.00
10/20/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1413842405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843268,213278.00
10/20/2014 18:15,2,0.107,ALERT,213.29,334.54,60.033,1413843304,"274151322000083","019011112586793",24.99,11.70,0,293.96,345.06,2.7,0.7,0.004,283597.9,283597.9,1563,0,0,0,L,1151911521,1,121.78,123.59,0002,7,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843339,213279.00
10/20/2014 18:15,2,0.109,ALERT,213.96,334.24,60.033,1413843304,"274151322000076","019011112586793",26.68,12.00,0,293.96,351.07,3.0,0.9,0.000,297505.1,297505.1,1562,0,0,0,L,1151911521,1,122.23,123.81,0002,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843341,213280.00
10/20/2014 18:15,2,0.055,ALERT,213.51,308.99,60.033,1413843304,"274151322000094","019011112586793",24.47,10.70,0,292.76,403.07,1.4,0.0,0.000,216042.1,216042.1,1606,0,0,0,L,1151911521,1,121.55,123.81,0002,7,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843342,213281.00
10/20/2014 18:15,2,0.111,ALERT,213.29,333.93,60.028,1413843304,"274151322000052","019011112586793",28.09,11.70,0,293.66,342.05,3.2,1.1,0.000,285041.8,285041.8,1560,0,0,0,L,1151911521,1,121.33,123.59,0002,10,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843344,213282.00
10/20/2014 18:15,2,0.104,ALERT,213.51,333.93,60.022,1413843304,"274151322000085","019011112586793",26.54,11.70,0,293.96,342.65,2.8,0.8,0.004,284330.8,284330.8,1561,0,0,0,L,1151911521,1,122.46,123.36,0002,11,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843346,213283.00
10/20/2014 18:15,2,0.111,ALERT,213.51,334.24,60.028,1413843304,"274151322000087","019011112586793",25.88,17.50,0,293.36,341.15,2.9,0.9,0.004,270033.5,270033.5,1563,0,0,0,L,1151911521,1,122.23,123.59,0002,15,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843348,213284.00
10/20/2014 18:15,2,0.090,ALERT,212.83,333.93,60.028,1413843304,"274151322000088","019011112586793",24.57,11.70,0,293.66,340.25,2.2,0.2,0.004,276209.7,276209.7,1564,0,0,0,L,1151911521,1,122.23,123.14,0002,8,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843350,213285.00
10/20/2014 18:15,2,0.096,ALERT,213.29,333.93,60.028,1413843304,"274151322000095","019011112586793",27.35,11.30,0,294.86,347.16,2.6,0.6,0.004,294881.8,294881.8,1564,0,0,0,L,1151911521,1,122.23,123.36,0002,9,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843352,213286.00
10/20/2014 18:15,2,0.070,ALERT,213.96,324.92,60.033,1413843304,"274151322000068","019011112586793",25.76,11.70,0,293.06,403.37,1.9,0.0,0.000,214514.7,214514.7,1598,0,0,0,L,1151911521,1,122.46,123.81,0002,10,0,0,0,0,0,0,255,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843354,213287.00
10/20/2014 18:15,2,0.100,ALERT,213.06,333.93,60.038,1413843304,"274151322000054","019011112586793",26.34,12.00,0,294.56,340.25,2.7,0.7,0.009,281644.9,281644.9,1564,0,0,0,L,1151911521,1,121.78,123.36,0002,10,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413843356,213288.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844174,213289.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844174,213290.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844174,213291.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844174,213292.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844175,213293.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844175,213294.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844175,213295.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844175,213296.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844175,213297.00
10/20/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1413843304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844175,213298.00
10/20/2014 18:30,2,0.086,ALERT,212.83,322.51,59.980,1413844204,"274151322000083","019011112586793",25.74,11.70,0,294.56,337.54,2.3,0.3,0.000,283598.1,283598.1,1565,0,0,0,L,1151911521,1,121.55,122.91,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844239,213299.00
10/20/2014 18:30,2,0.090,ACTIVE,213.06,334.24,60.006,1413844204,"274151322000076","019011112586793",26.70,11.70,0,293.66,337.24,2.5,0.4,0.004,297505.4,297505.4,1564,0,0,0,L,1151911521,1,121.78,123.36,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844240,213300.00
10/20/2014 18:30,2,0.000,ALERT,212.38,295.16,59.975,1413844204,"274151322000094","019011112586793",41.63,10.30,0,293.06,402.77,0.0,0.0,0.000,216042.1,216042.1,1608,0,0,0,L,1151911521,1,121.10,123.59,0002,7,0,0,0,0,0,0,118,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844242,213301.00
10/20/2014 18:30,2,0.109,ALERT,212.16,328.22,59.964,1413844204,"274151322000052","019011112586793",25.80,11.70,0,293.96,336.64,2.9,0.9,0.000,285042.2,285042.2,1562,0,0,0,L,1151911521,1,121.33,122.91,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844244,213302.00
10/20/2014 18:30,2,0.090,ALERT,212.61,333.33,59.985,1413844204,"274151322000085","019011112586793",25.35,11.70,0,293.36,336.64,2.3,0.3,0.000,284331.0,284331.0,1563,0,0,0,L,1151911521,1,122.46,122.68,0002,11,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844245,213303.00
10/20/2014 18:30,2,0.096,ALERT,212.61,321.01,59.985,1413844204,"274151322000087","019011112586793",24.71,17.30,0,293.36,336.64,2.4,0.4,0.000,270033.8,270033.8,1565,0,0,0,L,1151911521,1,121.78,122.91,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844247,213304.00
10/20/2014 18:30,2,0.074,ALERT,211.93,321.61,59.980,1413844204,"274151322000088","019011112586793",24.33,11.70,0,293.66,336.34,1.8,0.0,0.000,276209.8,276209.8,1566,0,0,0,L,1151911521,1,122.23,122.46,0002,8,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844249,213305.00
10/20/2014 18:30,2,0.084,ALERT,212.38,333.03,59.959,1413844204,"274151322000095","019011112586793",26.10,11.30,0,294.56,336.94,2.2,0.2,0.000,294882.0,294882.0,1566,0,0,0,L,1151911521,1,122.01,122.68,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844251,213306.00
10/20/2014 18:30,2,0.006,ALERT,213.29,294.86,59.959,1413844204,"274151322000068","019011112586793",41.75,11.30,0,293.36,403.37,0.0,0.0,0.000,214514.7,214514.7,1600,0,0,0,L,1151911521,1,122.01,123.59,0002,10,0,0,0,0,0,0,117,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844253,213307.00
10/20/2014 18:30,2,0.082,ALERT,212.16,329.13,59.985,1413844204,"274151322000054","019011112586793",26.26,12.00,0,294.56,336.04,2.2,0.2,0.000,281645.1,281645.1,1566,0,0,0,L,1151911521,1,121.78,122.68,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413844255,213308.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213309.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213310.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213311.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213312.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213313.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213314.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213315.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213316.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213317.00
10/20/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1413844204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845072,213318.00
10/20/2014 18:45,2,0.051,ALERT,212.61,296.66,59.990,1413845104,"274151322000083","019011112586793",16.32,10.30,0,293.36,323.72,0.8,0.0,0.000,283598.1,283598.1,1567,0,0,0,L,1151911521,1,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1413845139,213319.00
10/20/2014 18:45,2,0.053,ALERT,213.06,295.76,59.996,1413845104,"274151322000076","019011112586793",18.01,10.30,0,292.76,335.44,1.0,0.0,0.000,297505.4,297505.4,1565,0,0,0,L,1151911521,1,122.01,123.14,0100,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1413845141,213320.00
10/20/2014 18:45,2,0.000,ALERT,212.61,295.16,59.996,1413845104,"274151322000094","019011112586793",39.54,9.70,0,292.46,396.75,0.0,0.0,0.000,216042.1,216042.1,1610,0,0,0,L,1151911521,1,121.78,123.14,0100,6,0,0,0,0,0,0,78,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413845143,213321.00
10/20/2014 18:45,2,0.076,ALERT,212.61,296.36,59.990,1413845104,"274151322000052","019011112586793",16.04,10.30,0,292.46,328.82,1.2,0.0,0.000,285042.2,285042.2,1564,0,0,0,L,1151911521,1,121.33,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1413845144,213322.00
10/20/2014 18:45,2,0.053,ALERT,212.83,295.46,59.996,1413845104,"274151322000085","019011112586793",17.65,10.30,0,292.76,334.54,0.9,0.0,0.000,284331.0,284331.0,1565,0,0,0,L,1151911521,1,122.68,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1413845146,213323.00
10/20/2014 18:45,2,0.062,ALERT,213.06,295.46,59.996,1413845104,"274151322000087","019011112586793",15.37,15.80,0,291.85,321.61,1.0,0.0,0.000,270033.8,270033.8,1567,0,0,0,L,1151911521,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1413845148,213324.00
10/20/2014 18:45,2,0.037,ALERT,212.16,295.76,59.990,1413845104,"274151322000088","019011112586793",15.90,10.70,0,292.46,322.51,0.6,0.0,0.000,276209.8,276209.8,1568,0,0,0,L,1151911521,1,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1413845150,213325.00
10/20/2014 18:45,2,0.047,ALERT,212.83,296.66,59.996,1413845104,"274151322000095","019011112586793",17.83,10.00,0,293.96,334.24,0.8,0.0,0.000,294882.0,294882.0,1568,0,0,0,L,1151911521,1,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1413845152,213326.00
10/20/2014 18:45,2,0.010,ALERT,213.29,371.21,59.996,1413845104,"274151322000068","019011112586793",39.94,10.70,0,292.16,394.95,0.0,0.0,0.000,214514.7,214514.7,1602,0,0,0,L,1151911521,1,122.23,123.14,0100,9,0,0,0,0,0,0,75,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1413845154,213327.00
10/20/2014 18:45,2,0.049,ALERT,212.38,296.36,59.996,1413845104,"274151322000054","019011112586793",17.00,10.70,0,292.76,330.03,0.8,0.0,0.000,281645.1,281645.1,1568,0,0,0,L,1151911521,1,122.01,122.68,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1413845156,213328.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213329.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213330.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213331.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213332.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213333.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213334.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213335.00
