ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213336.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213337.00
10/20/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413845104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413845972,213338.00
10/20/2014 19:00,2,0.000,ALERT,212.83,295.76,59.996,1413846005,"274151322000083","019011112586793",0.00,9.70,0,293.96,316.80,0.0,0.0,0.000,283598.1,283598.1,1569,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1413846040,213339.00
10/20/2014 19:00,2,0.000,ALERT,213.29,296.06,60.028,1413846005,"274151322000076","019011112586793",0.00,9.70,0,293.36,314.40,0.0,0.0,0.000,297505.4,297505.4,1567,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1413846041,213340.00
10/20/2014 19:00,2,0.000,ALERT,212.83,295.46,60.065,1413846005,"274151322000094","019011112586793",0.00,9.00,0,293.36,379.02,0.0,0.0,0.000,216042.1,216042.1,1612,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1413846043,213341.00
10/20/2014 19:00,2,0.000,ALERT,212.38,295.46,60.028,1413846005,"274151322000052","019011112586793",0.00,9.70,0,293.36,315.00,0.0,0.0,0.000,285042.2,285042.2,1566,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1413846045,213342.00
10/20/2014 19:00,2,0.000,ALERT,212.61,295.46,60.033,1413846005,"274151322000085","019011112586793",0.00,9.70,0,293.36,315.30,0.0,0.0,0.000,284331.0,284331.0,1567,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1413846047,213343.00
10/20/2014 19:00,2,0.000,ALERT,212.61,294.86,60.028,1413846005,"274151322000087","019011112586793",0.00,15.00,0,292.46,315.30,0.0,0.0,0.000,270033.8,270033.8,1569,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1413846049,213344.00
10/20/2014 19:00,2,0.000,ALERT,212.38,295.46,60.049,1413846005,"274151322000088","019011112586793",0.00,10.00,0,293.06,314.70,0.0,0.0,0.000,276209.8,276209.8,1570,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1413846051,213345.00
10/20/2014 19:00,2,0.000,ALERT,212.61,296.66,60.028,1413846005,"274151322000095","019011112586793",0.00,9.30,0,294.56,316.80,0.0,0.0,0.000,294882.0,294882.0,1570,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1413846052,213346.00
10/20/2014 19:00,2,0.000,ALERT,213.29,294.86,60.033,1413846005,"274151322000068","019011112586793",0.00,10.00,0,293.06,380.52,0.0,0.0,0.000,214514.7,214514.7,1604,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1413846054,213347.00
10/20/2014 19:00,2,0.000,ALERT,212.38,295.76,60.033,1413846005,"274151322000054","019011112586793",0.00,10.00,0,293.36,315.30,0.0,0.0,0.000,281645.1,281645.1,1570,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1413846056,213348.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213349.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213350.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213351.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213352.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213353.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213354.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213355.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213356.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213357.00
10/20/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413846005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413846873,213358.00
10/20/2014 19:15,2,0.000,ALERT,213.06,295.46,60.012,1413846904,"274151322000083","019011112586793",0.00,9.00,0,293.36,299.97,0.0,0.0,0.000,283598.1,283598.1,1571,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413846939,213359.00
10/20/2014 19:15,2,0.000,ALERT,213.51,294.56,60.001,1413846904,"274151322000076","019011112586793",0.00,9.00,0,292.76,299.67,0.0,0.0,0.000,297505.4,297505.4,1569,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413846941,213360.00
10/20/2014 19:15,2,0.000,ALERT,213.29,294.56,60.033,1413846904,"274151322000094","019011112586793",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,216042.1,216042.1,1614,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413846942,213361.00
10/20/2014 19:15,2,0.000,ALERT,212.83,294.26,59.985,1413846904,"274151322000052","019011112586793",0.00,9.00,0,292.76,299.97,0.0,0.0,0.000,285042.2,285042.2,1568,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413846944,213362.00
10/20/2014 19:15,2,0.000,ALERT,213.06,294.26,60.006,1413846904,"274151322000085","019011112586793",0.00,9.30,0,292.76,299.37,0.0,0.0,0.000,284331.0,284331.0,1569,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413846946,213363.00
10/20/2014 19:15,2,0.000,ALERT,213.29,293.66,60.001,1413846904,"274151322000087","019011112586793",0.00,14.00,0,292.16,299.07,0.0,0.0,0.000,270033.8,270033.8,1571,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413846948,213364.00
10/20/2014 19:15,2,0.000,ALERT,212.61,294.26,59.996,1413846904,"274151322000088","019011112586793",0.00,9.30,0,292.76,299.37,0.0,0.0,0.000,276209.8,276209.8,1572,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413846950,213365.00
10/20/2014 19:15,2,0.000,ALERT,213.29,295.76,60.006,1413846904,"274151322000095","019011112586793",0.00,8.50,0,293.96,300.27,0.0,0.0,0.000,294882.0,294882.0,1572,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413846952,213366.00
10/20/2014 19:15,2,0.000,ALERT,213.74,293.96,60.001,1413846904,"274151322000068","019011112586793",0.00,9.30,0,292.46,298.47,0.0,0.0,0.000,214514.7,214514.7,1606,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413846954,213367.00
10/20/2014 19:15,2,0.000,ALERT,213.06,294.56,59.996,1413846904,"274151322000054","019011112586793",0.00,9.70,0,292.76,299.97,0.0,0.0,0.000,281645.1,281645.1,1572,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413846956,213368.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213369.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213370.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213371.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213372.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213373.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213374.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213375.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213376.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213377.00
10/20/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413846904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413847773,213378.00
10/20/2014 19:30,2,0.000,ALERT,212.83,295.16,60.017,1413847804,"274151322000083","019011112586793",0.00,8.50,0,293.36,298.47,0.0,0.0,0.000,283598.1,283598.1,1573,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847839,213379.00
10/20/2014 19:30,2,0.000,ALERT,213.29,295.16,59.980,1413847804,"274151322000076","019011112586793",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,297505.4,297505.4,1571,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847841,213380.00
10/20/2014 19:30,2,0.000,ALERT,212.83,294.56,60.001,1413847804,"274151322000094","019011112586793",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,216042.1,216042.1,1616,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413847843,213381.00
10/20/2014 19:30,2,0.000,ALERT,212.38,295.16,60.012,1413847804,"274151322000052","019011112586793",0.00,9.00,0,292.76,298.17,0.0,0.0,0.000,285042.2,285042.2,1570,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847845,213382.00
10/20/2014 19:30,2,0.000,ALERT,212.83,295.16,60.038,1413847804,"274151322000085","019011112586793",0.00,9.00,0,293.06,297.87,0.0,0.0,0.000,284331.0,284331.0,1571,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847846,213383.00
10/20/2014 19:30,2,0.000,ALERT,212.83,293.96,60.001,1413847804,"274151322000087","019011112586793",0.00,13.30,0,292.16,297.26,0.0,0.0,0.000,270033.8,270033.8,1573,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847848,213384.00
10/20/2014 19:30,2,0.000,ALERT,212.38,294.86,60.006,1413847804,"274151322000088","019011112586793",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,276209.8,276209.8,1574,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847850,213385.00
10/20/2014 19:30,2,0.000,ALERT,212.61,296.06,60.017,1413847804,"274151322000095","019011112586793",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,294882.0,294882.0,1574,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847852,213386.00
10/20/2014 19:30,2,0.000,ALERT,213.29,294.56,60.006,1413847804,"274151322000068","019011112586793",0.00,9.30,0,292.76,296.96,0.0,0.0,0.000,214514.7,214514.7,1608,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847854,213387.00
10/20/2014 19:30,2,0.000,ALERT,212.61,295.46,60.006,1413847804,"274151322000054","019011112586793",0.00,9.30,0,293.06,298.17,0.0,0.0,0.000,281645.1,281645.1,1574,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413847856,213388.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213389.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213390.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213391.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213392.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213393.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213394.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213395.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213396.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213397.00
10/20/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413847804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413848673,213398.00
10/20/2014 19:45,2,0.000,ALERT,212.38,295.76,60.012,1413848704,"274151322000083","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,283598.1,283598.1,1575,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848739,213399.00
10/20/2014 19:45,2,0.000,ALERT,212.83,295.16,60.017,1413848704,"274151322000076","019011112586793",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,297505.4,297505.4,1573,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848741,213400.00
10/20/2014 19:45,2,0.000,ALERT,212.16,294.56,60.028,1413848704,"274151322000094","019011112586793",0.00,7.70,0,293.36,297.57,0.0,0.0,0.000,216042.1,216042.1,1618,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848743,213401.00
10/20/2014 19:45,2,0.000,ALERT,211.93,295.76,60.012,1413848704,"274151322000052","019011112586793",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,285042.2,285042.2,1572,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848744,213402.00
10/20/2014 19:45,2,0.000,ALERT,212.38,294.86,59.969,1413848704,"274151322000085","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,284331.0,284331.0,1573,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848746,213403.00
10/20/2014 19:45,2,0.000,ALERT,212.16,294.86,60.022,1413848704,"274151322000087","019011112586793",0.00,12.70,0,292.76,296.96,0.0,0.0,0.000,270033.8,270033.8,1575,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848748,213404.00
10/20/2014 19:45,2,0.000,ALERT,211.70,295.16,60.022,1413848704,"274151322000088","019011112586793",0.00,9.00,0,293.36,297.57,0.0,0.0,0.000,276209.8,276209.8,1576,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848750,213405.00
10/20/2014 19:45,2,0.000,ALERT,212.16,296.36,60.022,1413848704,"274151322000095","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,294882.0,294882.0,1576,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848752,213406.00
10/20/2014 19:45,2,0.000,ALERT,212.83,294.56,60.038,1413848704,"274151322000068","019011112586793",0.00,9.30,0,293.06,296.96,0.0,0.0,0.000,214514.7,214514.7,1610,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848754,213407.00
10/20/2014 19:45,2,0.000,ALERT,211.93,296.06,60.022,1413848704,"274151322000054","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,281645.1,281645.1,1576,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413848756,213408.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213409.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213410.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213411.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213412.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213413.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213414.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213415.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213416.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213417.00
10/20/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413848704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413849573,213418.00
10/20/2014 20:00,2,0.000,ALERT,212.61,296.06,60.017,1413849604,"274151322000083","019011112586793",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,283598.1,283598.1,1577,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849639,213419.00
10/20/2014 20:00,2,0.000,ALERT,213.06,295.16,60.022,1413849604,"274151322000076","019011112586793",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,297505.4,297505.4,1575,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849641,213420.00
10/20/2014 20:00,2,0.000,ALERT,212.61,294.86,59.980,1413849604,"274151322000094","019011112586793",0.00,7.70,0,293.36,296.96,0.0,0.0,0.000,216042.1,216042.1,1620,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849643,213421.00
10/20/2014 20:00,2,0.000,ALERT,212.16,295.76,60.017,1413849604,"274151322000052","019011112586793",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,285042.2,285042.2,1574,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849645,213422.00
10/20/2014 20:00,2,0.000,ALERT,212.61,295.46,60.017,1413849604,"274151322000085","019011112586793",0.00,8.50,0,293.66,297.57,0.0,0.0,0.000,284331.0,284331.0,1575,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849646,213423.00
10/20/2014 20:00,2,0.000,ALERT,212.61,294.26,60.059,1413849604,"274151322000087","019011112586793",0.00,12.00,0,292.76,296.96,0.0,0.0,0.000,270033.8,270033.8,1577,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413849648,213424.00
10/20/2014 20:00,2,0.000,ALERT,212.16,295.16,60.012,1413849604,"274151322000088","019011112586793",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,276209.8,276209.8,1578,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849650,213425.00
10/20/2014 20:00,2,0.000,ALERT,212.61,296.36,60.022,1413849604,"274151322000095","019011112586793",0.00,7.70,0,294.86,298.47,0.0,0.0,0.000,294882.0,294882.0,1578,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849652,213426.00
10/20/2014 20:00,2,0.000,ALERT,213.29,294.86,60.017,1413849604,"274151322000068","019011112586793",0.00,9.00,0,293.06,296.66,0.0,0.0,0.000,214514.7,214514.7,1612,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413849654,213427.00
10/20/2014 20:00,2,0.000,ALERT,212.38,295.16,60.028,1413849604,"274151322000054","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,281645.1,281645.1,1578,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413849656,213428.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213429.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213430.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213431.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213432.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213433.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213434.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213435.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213436.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213437.00
10/20/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413849604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413850473,213438.00
10/20/2014 20:15,2,0.000,ALERT,213.29,296.96,60.054,1413850504,"274151322000083","019011112586793",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,283598.1,283598.1,1579,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850539,213439.00
10/20/2014 20:15,2,0.000,ALERT,213.96,296.06,60.049,1413850504,"274151322000076","019011112586793",0.00,8.00,0,293.66,298.77,0.0,0.0,0.000,297505.4,297505.4,1577,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850541,213440.00
10/20/2014 20:15,2,0.000,ALERT,213.51,295.76,60.043,1413850504,"274151322000094","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,216042.1,216042.1,1622,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850543,213441.00
10/20/2014 20:15,2,0.000,ALERT,213.06,296.96,60.043,1413850504,"274151322000052","019011112586793",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,285042.2,285042.2,1576,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850544,213442.00
10/20/2014 20:15,2,0.000,ALERT,213.51,296.36,60.043,1413850504,"274151322000085","019011112586793",0.00,8.50,0,293.66,298.47,0.0,0.0,0.000,284331.0,284331.0,1577,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850546,213443.00
10/20/2014 20:15,2,0.000,ALERT,213.29,295.76,60.065,1413850504,"274151322000087","019011112586793",0.00,11.70,0,293.06,297.87,0.0,0.0,0.000,270033.8,270033.8,1579,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413850548,213444.00
10/20/2014 20:15,2,0.000,ALERT,213.06,296.36,60.043,1413850504,"274151322000088","019011112586793",0.00,9.00,0,293.66,298.17,0.0,0.0,0.000,276209.8,276209.8,1580,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413850550,213445.00
10/20/2014 20:15,2,0.000,ALERT,213.51,297.26,60.043,1413850504,"274151322000095","019011112586793",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,294882.0,294882.0,1580,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850552,213446.00
10/20/2014 20:15,2,0.000,ALERT,213.96,295.76,60.049,1413850504,"274151322000068","019011112586793",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,214514.7,214514.7,1614,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850554,213447.00
10/20/2014 20:15,2,0.000,ALERT,213.06,296.66,60.075,1413850504,"274151322000054","019011112586793",0.00,9.00,0,293.66,298.77,0.0,0.0,0.000,281645.1,281645.1,1580,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413850555,213448.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213449.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213450.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213451.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213452.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213453.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213454.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213455.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213456.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213457.00
10/20/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413850504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413851373,213458.00
10/20/2014 20:30,2,0.000,ALERT,213.06,296.96,60.017,1413851404,"274151322000083","019011112586793",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,283598.1,283598.1,1581,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851438,213459.00
10/20/2014 20:30,2,0.000,ALERT,213.51,296.06,60.017,1413851404,"274151322000076","019011112586793",0.00,8.00,0,294.26,298.77,0.0,0.0,0.000,297505.4,297505.4,1579,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851440,213460.00
10/20/2014 20:30,2,0.000,ALERT,213.06,295.46,60.012,1413851404,"274151322000094","019011112586793",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,216042.1,216042.1,1624,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851442,213461.00
10/20/2014 20:30,2,0.000,ALERT,212.83,296.96,59.985,1413851404,"274151322000052","019011112586793",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,285042.2,285042.2,1578,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851444,213462.00
10/20/2014 20:30,2,0.000,ALERT,213.06,296.06,60.012,1413851404,"274151322000085","019011112586793",0.00,8.50,0,293.96,298.47,0.0,0.0,0.000,284331.0,284331.0,1579,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851446,213463.00
10/20/2014 20:30,2,0.000,ALERT,213.06,295.76,60.012,1413851404,"274151322000087","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,270033.8,270033.8,1581,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413851448,213464.00
10/20/2014 20:30,2,0.000,ALERT,212.61,296.36,60.017,1413851404,"274151322000088","019011112586793",0.00,8.50,0,293.96,298.47,0.0,0.0,0.000,276209.8,276209.8,1582,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851450,213465.00
10/20/2014 20:30,2,0.000,ALERT,212.83,297.26,60.017,1413851404,"274151322000095","019011112586793",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,294882.0,294882.0,1582,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851452,213466.00
10/20/2014 20:30,2,0.000,ALERT,213.51,295.46,60.012,1413851404,"274151322000068","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,214514.7,214514.7,1616,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851453,213467.00
10/20/2014 20:30,2,0.000,ALERT,212.83,296.66,60.012,1413851404,"274151322000054","019011112586793",0.00,9.00,0,294.26,298.77,0.0,0.0,0.000,281645.1,281645.1,1582,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413851455,213468.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213469.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213470.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213471.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213472.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213473.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213474.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213475.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213476.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213477.00
10/20/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413851404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413852273,213478.00
10/20/2014 20:45,2,0.000,ALERT,212.38,296.66,60.033,1413852304,"274151322000083","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,283598.1,283598.1,1583,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852339,213479.00
10/20/2014 20:45,2,0.000,ALERT,212.83,295.76,60.049,1413852304,"274151322000076","019011112586793",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,297505.4,297505.4,1581,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852341,213480.00
10/20/2014 20:45,2,0.000,ALERT,212.38,295.46,60.028,1413852304,"274151322000094","019011112586793",0.00,7.30,0,293.96,297.57,0.0,0.0,0.000,216042.1,216042.1,1626,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852342,213481.00
10/20/2014 20:45,2,0.000,ALERT,212.16,296.66,60.001,1413852304,"274151322000052","019011112586793",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,285042.2,285042.2,1580,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852344,213482.00
10/20/2014 20:45,2,0.000,ALERT,212.61,295.76,60.054,1413852304,"274151322000085","019011112586793",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,284331.0,284331.0,1581,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852346,213483.00
10/20/2014 20:45,2,0.000,ALERT,212.38,295.76,60.028,1413852304,"274151322000087","019011112586793",0.00,11.00,0,293.36,297.57,0.0,0.0,0.000,270033.8,270033.8,1583,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852348,213484.00
10/20/2014 20:45,2,0.000,ALERT,211.93,296.06,59.996,1413852304,"274151322000088","019011112586793",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,276209.8,276209.8,1584,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852350,213485.00
10/20/2014 20:45,2,0.000,ALERT,212.38,296.96,60.028,1413852304,"274151322000095","019011112586793",0.00,7.30,0,295.46,299.07,0.0,0.0,0.000,294882.0,294882.0,1584,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852352,213486.00
10/20/2014 20:45,2,0.000,ALERT,213.06,295.46,60.028,1413852304,"274151322000068","019011112586793",0.00,9.00,0,293.66,297.26,0.0,0.0,0.000,214514.7,214514.7,1618,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413852354,213487.00
10/20/2014 20:45,2,0.000,ALERT,212.16,296.36,60.017,1413852304,"274151322000054","019011112586793",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,281645.1,281645.1,1584,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413852355,213488.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213489.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213490.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213491.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213492.00
