ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213493.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213494.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213495.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213496.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213497.00
10/20/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413852304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413853173,213498.00
10/20/2014 21:00,2,0.000,ALERT,213.51,297.26,59.990,1413853204,"274151322000083","019011112586793",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,283598.1,283598.1,1585,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853239,213499.00
10/20/2014 21:00,2,0.000,ALERT,213.96,296.66,59.996,1413853204,"274151322000076","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,297505.4,297505.4,1583,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853241,213500.00
10/20/2014 21:00,2,0.000,ALERT,213.51,296.36,59.996,1413853204,"274151322000094","019011112586793",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,216042.1,216042.1,1628,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413853242,213501.00
10/20/2014 21:00,2,0.000,ALERT,213.29,296.66,60.028,1413853204,"274151322000052","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,285042.2,285042.2,1582,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853244,213502.00
10/20/2014 21:00,2,0.000,ALERT,213.51,296.66,59.959,1413853204,"274151322000085","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,284331.0,284331.0,1583,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853246,213503.00
10/20/2014 21:00,2,0.000,ALERT,213.51,295.76,60.001,1413853204,"274151322000087","019011112586793",0.00,10.70,0,293.96,297.87,0.0,0.0,0.000,270033.8,270033.8,1585,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853248,213504.00
10/20/2014 21:00,2,0.000,ALERT,213.06,296.36,59.996,1413853204,"274151322000088","019011112586793",0.00,8.50,0,294.56,298.47,0.0,0.0,0.000,276209.8,276209.8,1586,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853250,213505.00
10/20/2014 21:00,2,0.000,ALERT,213.51,297.87,59.990,1413853204,"274151322000095","019011112586793",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,294882.0,294882.0,1586,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413853252,213506.00
10/20/2014 21:00,2,0.000,ALERT,213.96,296.36,60.012,1413853204,"274151322000068","019011112586793",0.00,9.00,0,294.26,297.87,0.0,0.0,0.000,214514.7,214514.7,1620,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853254,213507.00
10/20/2014 21:00,2,0.000,ALERT,213.29,296.96,59.959,1413853204,"274151322000054","019011112586793",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,281645.1,281645.1,1586,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413853255,213508.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213509.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213510.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213511.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213512.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213513.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213514.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213515.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213516.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213517.00
10/20/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413853204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854074,213518.00
10/20/2014 21:15,2,0.000,ALERT,212.38,294.86,60.028,1413854104,"274151322000083","019011112586793",0.00,8.00,0,293.06,299.67,0.0,0.0,0.000,283598.1,283598.1,1587,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413854139,213519.00
10/20/2014 21:15,2,0.000,ALERT,212.61,293.96,60.001,1413854104,"274151322000076","019011112586793",0.00,8.00,0,293.06,299.97,0.0,0.0,0.000,297505.4,297505.4,1585,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854141,213520.00
10/20/2014 21:15,2,0.000,ALERT,211.93,293.96,60.012,1413854104,"274151322000094","019011112586793",0.00,7.30,0,292.46,299.07,0.0,0.0,0.000,216042.1,216042.1,1630,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854142,213521.00
10/20/2014 21:15,2,0.000,ALERT,211.70,294.86,60.006,1413854104,"274151322000052","019011112586793",0.00,8.00,0,292.76,299.97,0.0,0.0,0.000,285042.2,285042.2,1584,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854144,213522.00
10/20/2014 21:15,2,0.000,ALERT,211.93,294.26,60.049,1413854104,"274151322000085","019011112586793",0.00,8.00,0,292.76,299.67,0.0,0.0,0.000,284331.0,284331.0,1585,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854146,213523.00
10/20/2014 21:15,2,0.000,ALERT,211.93,293.96,60.012,1413854104,"274151322000087","019011112586793",0.00,10.70,0,291.85,298.77,0.0,0.0,0.000,270033.8,270033.8,1587,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854148,213524.00
10/20/2014 21:15,2,0.000,ALERT,211.70,294.26,60.012,1413854104,"274151322000088","019011112586793",0.00,8.50,0,292.76,299.37,0.0,0.0,0.000,276209.8,276209.8,1588,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854150,213525.00
10/20/2014 21:15,2,0.000,ALERT,211.70,295.46,60.006,1413854104,"274151322000095","019011112586793",0.00,7.30,0,293.96,300.57,0.0,0.0,0.000,294882.0,294882.0,1588,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413854152,213526.00
10/20/2014 21:15,2,0.000,ALERT,212.61,293.66,60.001,1413854104,"274151322000068","019011112586793",0.00,9.00,0,292.46,298.77,0.0,0.0,0.000,214514.7,214514.7,1622,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854154,213527.00
10/20/2014 21:15,2,0.000,ALERT,211.70,294.86,60.012,1413854104,"274151322000054","019011112586793",0.00,8.50,0,293.06,299.67,0.0,0.0,0.000,281645.1,281645.1,1588,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413854155,213528.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213529.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213530.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213531.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213532.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213533.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213534.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213535.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213536.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213537.00
10/20/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413854104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413854974,213538.00
10/20/2014 21:30,2,0.000,ALERT,212.61,296.66,60.012,1413855004,"274151322000083","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,283598.1,283598.1,1589,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413855039,213539.00
10/20/2014 21:30,2,0.000,ALERT,213.29,295.76,59.985,1413855004,"274151322000076","019011112586793",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,297505.4,297505.4,1587,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855041,213540.00
10/20/2014 21:30,2,0.000,ALERT,212.61,295.76,59.985,1413855004,"274151322000094","019011112586793",0.00,7.30,0,292.76,297.57,0.0,0.0,0.000,216042.1,216042.1,1632,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855043,213541.00
10/20/2014 21:30,2,0.000,ALERT,212.38,296.66,60.017,1413855004,"274151322000052","019011112586793",0.00,8.00,0,292.76,298.47,0.0,0.0,0.000,285042.2,285042.2,1586,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855044,213542.00
10/20/2014 21:30,2,0.000,ALERT,212.83,296.06,60.012,1413855004,"274151322000085","019011112586793",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,284331.0,284331.0,1587,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855046,213543.00
10/20/2014 21:30,2,0.000,ALERT,212.83,295.46,60.012,1413855004,"274151322000087","019011112586793",0.00,10.30,0,291.85,297.57,0.0,0.0,0.000,270033.8,270033.8,1589,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855048,213544.00
10/20/2014 21:30,2,0.000,ALERT,212.38,296.06,60.017,1413855004,"274151322000088","019011112586793",0.00,8.50,0,292.76,297.87,0.0,0.0,0.000,276209.8,276209.8,1590,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855050,213545.00
10/20/2014 21:30,2,0.000,ALERT,212.83,297.26,60.043,1413855004,"274151322000095","019011112586793",0.00,7.30,0,294.26,299.07,0.0,0.0,0.000,294882.0,294882.0,1590,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855052,213546.00
10/20/2014 21:30,2,0.000,ALERT,213.51,295.46,60.012,1413855004,"274151322000068","019011112586793",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,214514.7,214514.7,1624,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413855054,213547.00
10/20/2014 21:30,2,0.000,ALERT,212.61,296.36,60.012,1413855004,"274151322000054","019011112586793",0.00,8.50,0,293.06,298.47,0.0,0.0,0.000,281645.1,281645.1,1590,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855056,213548.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213549.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213550.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213551.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213552.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213553.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213554.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213555.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213556.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213557.00
10/20/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413855004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413855873,213558.00
10/20/2014 21:45,2,0.000,ALERT,213.06,296.06,60.012,1413855904,"274151322000076","019011112586793",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,297505.4,297505.4,1589,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855943,213559.00
10/20/2014 21:45,2,0.000,ALERT,212.61,295.76,60.022,1413855904,"274151322000094","019011112586793",0.00,7.30,0,293.96,297.26,0.0,0.0,0.000,216042.1,216042.1,1634,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855945,213560.00
10/20/2014 21:45,2,0.000,ALERT,212.38,296.66,60.001,1413855904,"274151322000052","019011112586793",0.00,8.00,0,293.96,298.47,0.0,0.0,0.000,285042.2,285042.2,1588,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855947,213561.00
10/20/2014 21:45,2,0.000,ALERT,212.61,296.36,60.022,1413855904,"274151322000085","019011112586793",0.00,8.00,0,293.96,298.17,0.0,0.0,0.000,284331.0,284331.0,1589,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855948,213562.00
10/20/2014 21:45,2,0.000,ALERT,212.61,295.76,60.017,1413855904,"274151322000087","019011112586793",0.00,10.30,0,293.36,297.57,0.0,0.0,0.000,270033.8,270033.8,1591,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855950,213563.00
10/20/2014 21:45,2,0.000,ALERT,212.16,296.36,60.022,1413855904,"274151322000088","019011112586793",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,276209.8,276209.8,1592,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855952,213564.00
10/20/2014 21:45,2,0.000,ALERT,212.38,297.57,60.017,1413855904,"274151322000095","019011112586793",0.00,7.30,0,295.16,298.77,0.0,0.0,0.000,294882.0,294882.0,1592,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855954,213565.00
10/20/2014 21:45,2,0.000,ALERT,213.29,296.06,59.985,1413855904,"274151322000068","019011112586793",0.00,8.50,0,293.66,297.26,0.0,0.0,0.000,214514.7,214514.7,1626,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413855956,213566.00
10/20/2014 21:45,2,0.000,ALERT,212.38,296.96,60.012,1413855904,"274151322000054","019011112586793",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,281645.1,281645.1,1592,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855958,213567.00
10/20/2014 21:45,2,0.000,ALERT,212.61,297.26,60.017,1413855904,"274151322000083","019011112586793",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,283598.1,283598.1,1591,0,0,0,L,1151911521,2,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413855992,213568.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213569.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213570.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213571.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213572.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213573.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213574.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213575.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213576.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213577.00
10/20/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413855904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413856763,213578.00
10/20/2014 22:00,2,0.000,ALERT,213.06,296.36,60.006,1413856805,"274151322000083","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,283598.1,283598.1,1593,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856840,213579.00
10/20/2014 22:00,2,0.000,ALERT,213.74,295.46,60.012,1413856805,"274151322000076","019011112586793",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,297505.4,297505.4,1591,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856842,213580.00
10/20/2014 22:00,2,0.000,ALERT,213.06,295.16,59.996,1413856805,"274151322000094","019011112586793",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,216042.1,216042.1,1636,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856844,213581.00
10/20/2014 22:00,2,0.000,ALERT,212.61,295.76,59.975,1413856805,"274151322000052","019011112586793",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,285042.2,285042.2,1590,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856846,213582.00
10/20/2014 22:00,2,0.000,ALERT,213.06,295.46,59.975,1413856805,"274151322000085","019011112586793",0.00,8.00,0,294.56,298.77,0.0,0.0,0.000,284331.0,284331.0,1591,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856848,213583.00
10/20/2014 22:00,2,0.000,ALERT,213.06,295.16,59.996,1413856805,"274151322000087","019011112586793",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,270033.8,270033.8,1593,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856850,213584.00
10/20/2014 22:00,2,0.000,ALERT,212.61,295.46,59.990,1413856805,"274151322000088","019011112586793",0.00,8.50,0,294.26,298.47,0.0,0.0,0.000,276209.8,276209.8,1594,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413856851,213585.00
10/20/2014 22:00,2,0.000,ALERT,213.06,296.66,59.996,1413856805,"274151322000095","019011112586793",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,294882.0,294882.0,1594,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413856853,213586.00
10/20/2014 22:00,2,0.000,ALERT,213.51,294.86,59.990,1413856805,"274151322000068","019011112586793",0.00,8.50,0,293.96,297.87,0.0,0.0,0.000,214514.7,214514.7,1628,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856855,213587.00
10/20/2014 22:00,2,0.000,ALERT,212.83,296.06,59.996,1413856805,"274151322000054","019011112586793",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,281645.1,281645.1,1594,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413856857,213588.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213589.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213590.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213591.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213592.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213593.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213594.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213595.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213596.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213597.00
10/20/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413856805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413857674,213598.00
10/20/2014 22:15,2,0.000,ALERT,211.70,293.06,60.033,1413857705,"274151322000083","019011112586793",0.00,7.70,0,290.95,298.17,0.0,0.0,0.000,283598.1,283598.1,1595,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857739,213599.00
10/20/2014 22:15,2,0.000,ALERT,212.16,292.46,60.033,1413857705,"274151322000076","019011112586793",0.00,7.70,0,290.65,297.87,0.0,0.0,0.000,297505.4,297505.4,1593,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857741,213600.00
10/20/2014 22:15,2,0.000,ALERT,211.48,291.85,60.012,1413857705,"274151322000094","019011112586793",0.00,7.30,0,290.35,297.26,0.0,0.0,0.000,216042.1,216042.1,1638,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857743,213601.00
10/20/2014 22:15,2,0.000,ALERT,211.25,292.76,60.033,1413857705,"274151322000052","019011112586793",0.00,8.00,0,290.65,297.87,0.0,0.0,0.000,285042.2,285042.2,1592,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413857745,213602.00
10/20/2014 22:15,2,0.000,ALERT,211.70,292.16,60.033,1413857705,"274151322000085","019011112586793",0.00,8.00,0,290.65,297.57,0.0,0.0,0.000,284331.0,284331.0,1593,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857747,213603.00
10/20/2014 22:15,2,0.000,ALERT,211.48,291.85,60.028,1413857705,"274151322000087","019011112586793",0.00,10.00,0,289.75,297.26,0.0,0.0,0.000,270033.8,270033.8,1595,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857749,213604.00
10/20/2014 22:15,2,0.000,ALERT,211.25,292.76,60.017,1413857705,"274151322000088","019011112586793",0.00,8.50,0,290.35,297.57,0.0,0.0,0.000,276209.8,276209.8,1596,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857751,213605.00
10/20/2014 22:15,2,0.000,ALERT,211.70,293.66,60.033,1413857705,"274151322000095","019011112586793",0.00,7.00,0,291.85,298.47,0.0,0.0,0.000,294882.0,294882.0,1596,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857753,213606.00
10/20/2014 22:15,2,0.000,ALERT,211.93,291.85,60.028,1413857705,"274151322000068","019011112586793",0.00,8.50,0,290.35,296.66,0.0,0.0,0.000,214514.7,214514.7,1630,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857755,213607.00
10/20/2014 22:15,2,0.000,ALERT,211.25,292.76,59.985,1413857705,"274151322000054","019011112586793",0.00,8.50,0,290.65,297.87,0.0,0.0,0.000,281645.1,281645.1,1596,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413857756,213608.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213609.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213610.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213611.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213612.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213613.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213614.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213615.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213616.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213617.00
10/20/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413857705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413858574,213618.00
10/20/2014 22:30,2,0.000,ALERT,212.16,293.66,60.065,1413858604,"274151322000083","019011112586793",0.00,7.70,0,291.25,295.16,0.0,0.0,0.000,283598.1,283598.1,1597,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858639,213619.00
10/20/2014 22:30,2,0.000,ALERT,212.61,293.06,60.059,1413858604,"274151322000076","019011112586793",0.00,7.70,0,290.95,295.16,0.0,0.0,0.000,297505.4,297505.4,1595,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858641,213620.00
10/20/2014 22:30,2,0.000,ALERT,211.93,292.76,60.054,1413858604,"274151322000094","019011112586793",0.00,7.30,0,290.65,294.26,0.0,0.0,0.000,216042.1,216042.1,1640,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858643,213621.00
10/20/2014 22:30,2,0.000,ALERT,211.70,293.36,60.075,1413858604,"274151322000052","019011112586793",0.00,8.00,0,290.65,295.16,0.0,0.0,0.000,285042.2,285042.2,1594,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858645,213622.00
10/20/2014 22:30,2,0.000,ALERT,211.93,293.06,60.054,1413858604,"274151322000085","019011112586793",0.00,8.00,0,290.95,294.86,0.0,0.0,0.000,284331.0,284331.0,1595,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858647,213623.00
10/20/2014 22:30,2,0.000,ALERT,211.93,292.76,60.065,1413858604,"274151322000087","019011112586793",0.00,10.00,0,290.05,294.26,0.0,0.0,0.000,270033.8,270033.8,1597,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858649,213624.00
10/20/2014 22:30,2,0.000,ALERT,211.48,293.06,60.049,1413858604,"274151322000088","019011112586793",0.00,8.00,0,290.65,294.56,0.0,0.0,0.000,276209.8,276209.8,1598,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858651,213625.00
10/20/2014 22:30,2,0.000,ALERT,212.16,294.26,60.049,1413858604,"274151322000095","019011112586793",0.00,7.00,0,291.85,295.76,0.0,0.0,0.000,294882.0,294882.0,1598,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858652,213626.00
10/20/2014 22:30,2,0.000,ALERT,212.61,292.46,60.043,1413858604,"274151322000068","019011112586793",0.00,8.50,0,290.35,293.96,0.0,0.0,0.000,214514.7,214514.7,1632,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858654,213627.00
10/20/2014 22:30,2,0.000,ALERT,211.70,293.66,60.022,1413858604,"274151322000054","019011112586793",0.00,8.50,0,290.95,295.16,0.0,0.0,0.000,281645.1,281645.1,1598,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413858656,213628.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213629.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213630.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213631.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213632.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213633.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213634.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213635.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213636.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213637.00
10/20/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413858604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413859474,213638.00
10/20/2014 22:45,2,0.000,ALERT,212.61,295.46,59.996,1413859505,"274151322000083","019011112586793",0.00,7.70,0,292.46,297.26,0.0,0.0,0.000,283598.1,283598.1,1599,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859540,213639.00
10/20/2014 22:45,2,0.000,ALERT,213.06,294.86,59.985,1413859505,"274151322000076","019011112586793",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,297505.4,297505.4,1597,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859541,213640.00
10/20/2014 22:45,2,0.000,ALERT,212.61,294.56,59.996,1413859505,"274151322000094","019011112586793",0.00,7.30,0,291.85,296.06,0.0,0.0,0.000,216042.1,216042.1,1642,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859543,213641.00
10/20/2014 22:45,2,0.000,ALERT,212.38,295.16,59.996,1413859505,"274151322000052","019011112586793",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,285042.2,285042.2,1596,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859545,213642.00
10/20/2014 22:45,2,0.000,ALERT,212.61,294.56,59.975,1413859505,"274151322000085","019011112586793",0.00,8.00,0,292.16,296.96,0.0,0.0,0.000,284331.0,284331.0,1597,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859547,213643.00
10/20/2014 22:45,2,0.000,ALERT,212.83,293.96,60.001,1413859505,"274151322000087","019011112586793",0.00,10.00,0,291.55,296.06,0.0,0.0,0.000,270033.8,270033.8,1599,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413859549,213644.00
10/20/2014 22:45,2,0.000,ALERT,212.38,294.86,59.990,1413859505,"274151322000088","019011112586793",0.00,8.00,0,292.16,296.66,0.0,0.0,0.000,276209.8,276209.8,1600,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859551,213645.00
10/20/2014 22:45,2,0.000,ALERT,212.61,296.06,59.985,1413859505,"274151322000095","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,294882.0,294882.0,1600,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859552,213646.00
10/20/2014 22:45,2,0.000,ALERT,213.29,294.26,60.001,1413859505,"274151322000068","019011112586793",0.00,8.50,0,291.85,295.76,0.0,0.0,0.000,214514.7,214514.7,1634,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413859554,213647.00
10/20/2014 22:45,2,0.000,ALERT,212.38,295.16,59.996,1413859505,"274151322000054","019011112586793",0.00,8.50,0,292.16,296.96,0.0,0.0,0.000,281645.1,281645.1,1600,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413859556,213648.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213649.00
