ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213650.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213651.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213652.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213653.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213654.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213655.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213656.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213657.00
10/20/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413859505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413860374,213658.00
10/20/2014 23:00,2,0.000,ALERT,213.29,296.06,60.028,1413860404,"274151322000083","019011112586793",0.00,7.70,0,293.36,298.17,0.0,0.0,0.000,283598.1,283598.1,1601,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413860439,213659.00
10/20/2014 23:00,2,0.000,ALERT,213.96,296.66,60.043,1413860404,"274151322000076","019011112586793",0.00,7.70,0,293.06,298.17,0.0,0.0,0.000,297505.4,297505.4,1599,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860441,213660.00
10/20/2014 23:00,2,0.000,ALERT,213.29,295.46,60.006,1413860404,"274151322000094","019011112586793",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,216042.1,216042.1,1644,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860442,213661.00
10/20/2014 23:00,2,0.000,ALERT,213.06,295.76,60.001,1413860404,"274151322000052","019011112586793",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,285042.2,285042.2,1598,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860444,213662.00
10/20/2014 23:00,2,0.000,ALERT,213.51,296.36,60.012,1413860404,"274151322000085","019011112586793",0.00,8.00,0,292.76,297.87,0.0,0.0,0.000,284331.0,284331.0,1599,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860446,213663.00
10/20/2014 23:00,2,0.000,ALERT,213.29,295.16,60.001,1413860404,"274151322000087","019011112586793",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,270033.8,270033.8,1601,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860448,213664.00
10/20/2014 23:00,2,0.000,ALERT,212.83,295.76,60.006,1413860404,"274151322000088","019011112586793",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,276209.8,276209.8,1602,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860450,213665.00
10/20/2014 23:00,2,0.000,ALERT,213.06,297.26,59.985,1413860404,"274151322000095","019011112586793",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,294882.0,294882.0,1602,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413860452,213666.00
10/20/2014 23:00,2,0.000,ALERT,213.96,295.46,59.990,1413860404,"274151322000068","019011112586793",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,214514.7,214514.7,1636,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860454,213667.00
10/20/2014 23:00,2,0.000,ALERT,213.06,295.76,60.001,1413860404,"274151322000054","019011112586793",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,281645.1,281645.1,1602,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413860456,213668.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213669.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213670.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213671.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213672.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213673.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213674.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213675.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213676.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213677.00
10/20/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413860404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413861273,213678.00
10/20/2014 23:15,2,0.000,ALERT,213.74,296.96,59.990,1413861304,"274151322000083","019011112586793",0.00,7.70,0,294.86,298.17,0.0,0.0,0.000,283598.1,283598.1,1603,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861339,213679.00
10/20/2014 23:15,2,0.000,ALERT,214.19,295.76,60.022,1413861304,"274151322000076","019011112586793",0.00,7.70,0,294.56,298.17,0.0,0.0,0.000,297505.4,297505.4,1601,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861341,213680.00
10/20/2014 23:15,2,0.000,ALERT,213.74,295.46,59.990,1413861304,"274151322000094","019011112586793",0.00,7.00,0,293.96,297.26,0.0,0.0,0.000,216042.1,216042.1,1646,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861342,213681.00
10/20/2014 23:15,2,0.000,ALERT,213.29,296.96,59.959,1413861304,"274151322000052","019011112586793",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,285042.2,285042.2,1600,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861344,213682.00
10/20/2014 23:15,2,0.000,ALERT,213.74,296.06,59.990,1413861304,"274151322000085","019011112586793",0.00,7.70,0,294.56,297.87,0.0,0.0,0.000,284331.0,284331.0,1601,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861346,213683.00
10/20/2014 23:15,2,0.000,ALERT,213.74,295.46,59.985,1413861304,"274151322000087","019011112586793",0.00,10.00,0,293.66,297.26,0.0,0.0,0.000,270033.8,270033.8,1603,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413861348,213684.00
10/20/2014 23:15,2,0.000,ALERT,213.29,296.06,59.990,1413861304,"274151322000088","019011112586793",0.00,8.00,0,294.26,297.57,0.0,0.0,0.000,276209.8,276209.8,1604,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413861350,213685.00
10/20/2014 23:15,2,0.000,ALERT,213.74,297.26,59.996,1413861304,"274151322000095","019011112586793",0.00,7.00,0,295.46,298.77,0.0,0.0,0.000,294882.0,294882.0,1604,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861352,213686.00
10/20/2014 23:15,2,0.000,ALERT,214.41,295.46,59.985,1413861304,"274151322000068","019011112586793",0.00,8.50,0,293.96,296.96,0.0,0.0,0.000,214514.7,214514.7,1638,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413861354,213687.00
10/20/2014 23:15,2,0.000,ALERT,213.74,296.66,59.990,1413861304,"274151322000054","019011112586793",0.00,8.50,0,294.26,297.87,0.0,0.0,0.000,281645.1,281645.1,1604,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413861355,213688.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213689.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213690.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213691.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213692.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213693.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213694.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213695.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213696.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213697.00
10/20/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413861304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413862172,213698.00
10/20/2014 23:30,2,0.000,ALERT,213.74,294.56,60.012,1413862204,"274151322000083","019011112586793",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,283598.1,283598.1,1605,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862239,213699.00
10/20/2014 23:30,2,0.000,ALERT,214.19,293.96,60.022,1413862204,"274151322000076","019011112586793",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,297505.4,297505.4,1603,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862241,213700.00
10/20/2014 23:30,2,0.000,ALERT,213.74,293.96,60.038,1413862204,"274151322000094","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,216042.1,216042.1,1648,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862243,213701.00
10/20/2014 23:30,2,0.000,ALERT,213.51,294.86,60.049,1413862204,"274151322000052","019011112586793",0.00,7.70,0,293.06,298.77,0.0,0.0,0.000,285042.2,285042.2,1602,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862244,213702.00
10/20/2014 23:30,2,0.000,ALERT,213.74,293.96,60.033,1413862204,"274151322000085","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,284331.0,284331.0,1603,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862246,213703.00
10/20/2014 23:30,2,0.000,ALERT,213.51,293.66,60.033,1413862204,"274151322000087","019011112586793",0.00,9.70,0,292.46,297.57,0.0,0.0,0.000,270033.8,270033.8,1605,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862248,213704.00
10/20/2014 23:30,2,0.000,ALERT,213.06,294.26,60.006,1413862204,"274151322000088","019011112586793",0.00,8.00,0,293.06,298.17,0.0,0.0,0.000,276209.8,276209.8,1606,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413862250,213705.00
10/20/2014 23:30,2,0.000,ALERT,213.74,295.76,60.038,1413862204,"274151322000095","019011112586793",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,294882.0,294882.0,1606,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862252,213706.00
10/20/2014 23:30,2,0.000,ALERT,214.19,293.66,60.033,1413862204,"274151322000068","019011112586793",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,214514.7,214514.7,1640,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413862254,213707.00
10/20/2014 23:30,2,0.000,ALERT,213.51,294.56,60.033,1413862204,"274151322000054","019011112586793",0.00,8.00,0,293.06,298.77,0.0,0.0,0.000,281645.1,281645.1,1606,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413862256,213708.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213709.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213710.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213711.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213712.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213713.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213714.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213715.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213716.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213717.00
10/20/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413862204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863074,213718.00
10/20/2014 23:45,2,0.000,ALERT,213.29,294.86,60.001,1413863104,"274151322000083","019011112586793",0.00,7.70,0,292.76,296.66,0.0,0.0,0.000,283598.1,283598.1,1607,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863139,213719.00
10/20/2014 23:45,2,0.000,ALERT,213.96,295.16,60.006,1413863104,"274151322000076","019011112586793",0.00,7.70,0,292.46,296.66,0.0,0.0,0.000,297505.4,297505.4,1605,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863141,213720.00
10/20/2014 23:45,2,0.000,ALERT,213.29,294.26,60.006,1413863104,"274151322000094","019011112586793",0.00,7.00,0,292.46,295.76,0.0,0.0,0.000,216042.1,216042.1,1650,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413863143,213721.00
10/20/2014 23:45,2,0.000,ALERT,213.06,294.26,60.006,1413863104,"274151322000052","019011112586793",0.00,8.00,0,292.46,296.66,0.0,0.0,0.000,285042.2,285042.2,1604,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863145,213722.00
10/20/2014 23:45,2,0.000,ALERT,213.51,294.86,60.001,1413863104,"274151322000085","019011112586793",0.00,8.00,0,292.76,296.66,0.0,0.0,0.000,284331.0,284331.0,1605,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863147,213723.00
10/20/2014 23:45,2,0.000,ALERT,213.51,293.66,60.012,1413863104,"274151322000087","019011112586793",0.00,9.70,0,291.85,295.46,0.0,0.0,0.000,270033.8,270033.8,1607,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863148,213724.00
10/20/2014 23:45,2,0.000,ALERT,212.83,294.26,60.006,1413863104,"274151322000088","019011112586793",0.00,8.00,0,292.46,296.06,0.0,0.0,0.000,276209.8,276209.8,1608,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413863150,213725.00
10/20/2014 23:45,2,0.000,ALERT,213.29,295.76,60.049,1413863104,"274151322000095","019011112586793",0.00,7.00,0,293.96,297.26,0.0,0.0,0.000,294882.0,294882.0,1608,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863152,213726.00
10/20/2014 23:45,2,0.000,ALERT,213.74,293.96,59.996,1413863104,"274151322000068","019011112586793",0.00,8.50,0,292.16,295.46,0.0,0.0,0.000,214514.7,214514.7,1642,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863154,213727.00
10/20/2014 23:45,2,0.000,ALERT,213.29,294.56,60.043,1413863104,"274151322000054","019011112586793",0.00,8.00,0,292.46,296.66,0.0,0.0,0.000,281645.1,281645.1,1608,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413863156,213728.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88675.9,88675.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213729.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86487.6,86487.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213730.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83861.5,83861.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213731.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97903.800000011,97903.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213732.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,90014.5,90014.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213733.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111518.3000001,111518.3000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213734.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110596.99999995,110596.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213735.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99779.2,99779.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213736.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,98130.400000037,98130.400000037,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213737.00
10/20/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413863104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99461.900000036,99461.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413863973,213738.00
